Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,8,30,805.0,84.0,2.0,6.8,457.0,67.56,55.87
2018,3,25,8,45,724.0,111.5,2.05,7.1,473.5,77.93,64.91
2018,3,25,9,0,643.0,139.0,2.1,7.4,490.0,93.17,78.19
2018,3,25,9,15,431.0,208.5,2.1,7.65,451.5,130.97,111.2
2018,3,25,9,30,219.0,278.0,2.1,7.9,413.0,182.82,155.72
2018,3,25,9,45,339.0,263.0,2.15,8.1,486.5,181.62,139.28
2018,3,25,10,0,459.0,248.0,2.2,8.3,560.0,204.49,146.4
2018,3,25,10,15,579.5,212.5,2.3,8.45,624.5,236.23,165.32
2018,3,25,10,30,700.0,177.0,2.4,8.6,689.0,279.3,197.86
2018,3,25,10,45,823.5,138.5,2.45,8.75,759.5,338.63,246.63
2018,3,25,11,0,947.0,100.0,2.5,8.9,830.0,407.58,304.95
2018,3,25,11,15,963.0,96.0,2.6,9.0,851.0,465.6,357.31
2018,3,25,11,30,979.0,92.0,2.7,9.1,872.0,523.63,408.61
2018,3,25,11,45,940.5,108.5,2.75,9.2,863.5,570.57,450.05
2018,3,25,12,0,902.0,125.0,2.8,9.3,855.0,612.11,485.84
2018,3,25,12,15,748.0,189.0,2.85,9.4,794.0,623.32,496.29
2018,3,25,12,30,594.0,253.0,2.9,9.5,733.0,618.68,493.32
2018,3,25,12,45,790.0,170.0,2.95,9.55,802.0,711.98,568.33
2018,3,25,13,0,986.0,87.0,3.0,9.6,871.0,808.25,643.13
2018,3,25,13,15,932.0,106.5,2.95,9.6,835.5,824.45,654.25
2018,3,25,13,30,878.0,126.0,2.9,9.6,800.0,842.22,667.25
2018,3,25,13,45,573.5,226.5,2.9,9.6,661.5,725.11,578.85
2018,3,25,14,0,269.0,327.0,2.9,9.6,523.0,567.46,455.29
2018,3,25,14,15,303.0,308.5,2.85,9.55,520.5,592.12,477.05
2018,3,25,14,30,337.0,290.0,2.8,9.5,518.0,616.12,497.24
2018,3,25,14,45,198.0,240.0,2.8,9.45,372.0,428.43,351.02
2018,3,25,15,0,59.0,190.0,2.8,9.4,226.0,235.19,193.38
2018,3,25,15,15,30.0,151.5,2.8,9.4,170.0,170.68,140.07
2018,3,25,15,30,1.0,113.0,2.8,9.4,114.0,96.89,77.29
2018,3,25,15,45,48.0,120.5,2.6,9.2,142.5,158.66,132.13
2018,3,25,16,0,95.0,128.0,2.4,9.0,171.0,229.59,193.83
2018,3,25,16,15,295.0,117.0,2.15,8.6,229.5,444.38,376.47
2018,3,25,16,30,495.0,106.0,1.9,8.2,288.0,612.19,511.47
2018,3,25,16,45,409.0,99.0,1.6,7.85,234.0,523.17,439.89
2018,3,25,17,0,323.0,92.0,1.3,7.5,180.0,435.84,368.64
2018,3,25,17,15,307.0,73.5,1.3,6.75,142.5,394.29,335.4
2018,3,25,17,30,291.0,55.0,1.3,6.0,105.0,351.71,298.51
2018,3,25,17,45,306.5,41.0,1.25,5.25,77.5,341.38,283.86
2018,3,25,18,0,322.0,27.0,1.2,4.5,50.0,318.96,211.18
2018,3,25,18,15,171.5,15.0,1.25,4.25,26.0,136.92,0.0
2018,3,25,18,30,21.0,3.0,1.3,4.0,2.0,0.0,0.0
2018,3,25,18,45,10.5,1.5,1.3,3.8,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,-0.6,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,-0.8,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,-0.9,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.85,-1.15,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,26,5,45,30.5,3.5,2.2,-0.65,3.0,0.0,0.0
2018,3,26,6,0,61.0,7.0,2.3,-0.4,6.0,0.0,0.0
2018,3,26,6,15,236.5,17.5,2.5,0.4,34.5,14.94,0.0
2018,3,26,6,30,412.0,28.0,2.7,1.2,63.0,23.5,13.68
2018,3,26,6,45,523.0,34.5,2.95,2.0,111.0,30.99,22.54
2018,3,26,7,0,634.0,41.0,3.2,2.8,159.0,36.51,28.1
2018,3,26,7,15,695.0,46.0,3.4,3.55,212.5,40.51,32.0
2018,3,26,7,30,756.0,51.0,3.6,4.3,266.0,44.55,35.73
2018,3,26,7,45,795.0,55.0,3.85,5.1,321.0,47.59,38.38
2018,3,26,8,0,834.0,59.0,4.1,5.9,376.0,56.37,46.2
2018,3,26,8,15,860.0,62.0,4.2,6.5,428.0,59.29,48.59
2018,3,26,8,30,886.0,65.0,4.3,7.1,480.0,62.09,50.83
2018,3,26,8,45,903.5,67.5,4.4,7.75,528.5,64.3,52.52
2018,3,26,9,0,921.0,70.0,4.5,8.4,577.0,66.41,54.09
2018,3,26,9,15,935.5,71.5,4.5,8.95,621.0,67.7,54.96
2018,3,26,9,30,950.0,73.0,4.5,9.5,665.0,68.92,55.76
2018,3,26,9,45,960.5,74.5,4.55,10.0,703.0,107.56,60.64
2018,3,26,10,0,971.0,76.0,4.6,10.5,741.0,168.99,94.76
2018,3,26,10,15,978.0,77.0,4.6,10.85,772.0,230.32,142.52
2018,3,26,10,30,985.0,78.0,4.6,11.2,803.0,291.84,196.69
2018,3,26,10,45,989.0,79.5,4.6,11.55,826.5,352.81,252.71
2018,3,26,11,0,993.0,81.0,4.6,11.9,850.0,413.18,308.25
2018,3,26,11,15,997.0,80.0,4.55,12.15,865.5,470.72,360.64
2018,3,26,11,30,1001.0,79.0,4.5,12.4,881.0,527.07,410.67
2018,3,26,11,45,1004.0,78.5,4.5,12.65,889.0,581.9,458.14
2018,3,26,12,0,1007.0,78.0,4.5,12.9,897.0,634.97,502.86
2018,3,26,12,15,1003.0,80.0,4.45,13.05,895.5,684.07,543.25
2018,3,26,12,30,999.0,82.0,4.4,13.2,894.0,730.46,580.47
2018,3,26,12,45,992.0,84.0,4.35,13.35,883.5,771.91,613.08
2018,3,26,13,0,985.0,86.0,4.3,13.5,873.0,810.11,641.24
2018,3,26,13,15,979.5,86.5,4.25,13.5,855.5,844.61,666.21
2018,3,26,13,30,974.0,87.0,4.2,13.5,838.0,875.67,688.71
2018,3,26,13,45,965.0,87.5,4.15,13.55,812.5,900.3,706.6
2018,3,26,14,0,956.0,88.0,4.1,13.6,787.0,921.16,721.9
2018,3,26,14,15,946.0,86.5,4.05,13.55,754.0,935.13,732.71
2018,3,26,14,30,936.0,85.0,4.0,13.5,721.0,945.17,740.93
2018,3,26,14,45,922.5,84.0,4.0,13.45,682.0,948.71,745.06
2018,3,26,15,0,909.0,83.0,4.0,13.4,643.0,948.37,746.67
2018,3,26,15,15,893.0,80.5,4.0,13.4,598.5,940.12,742.7
2018,3,26,15,30,877.0,78.0,4.0,13.4,554.0,928.16,736.26
2018,3,26,15,45,854.0,75.5,3.65,13.05,505.0,916.28,728.86
2018,3,26,16,0,831.0,73.0,3.3,12.7,456.0,890.98,711.6
2018,3,26,16,15,799.0,70.5,2.95,12.1,404.0,854.27,686.45
2018,3,26,16,30,767.0,68.0,2.6,11.5,352.0,814.88,658.73
2018,3,26,16,45,722.0,63.5,2.25,10.9,298.5,758.91,617.67
2018,3,26,17,0,677.0,59.0,1.9,10.3,245.0,701.34,573.81
2018,3,26,17,15,605.5,52.5,1.9,9.45,192.5,625.96,516.79
2018,3,26,17,30,534.0,46.0,1.9,8.6,140.0,544.82,451.22
2018,3,26,17,45,388.5,37.5,1.95,7.8,93.5,404.28,332.95
2018,3,26,18,0,243.0,29.0,2.0,7.0,47.0,262.63,181.53
2018,3,26,18,15,131.5,16.0,2.0,6.8,24.5,109.06,0.0
2018,3,26,18,30,20.0,3.0,2.0,6.6,2.0,0.0,0.0
2018,3,26,18,45,10.0,1.5,2.05,6.35,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.95,5.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.9,4.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.9,3.45,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.95,3.15,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,2.05,2.35,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.1,2.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.15,2.2,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.25,2.1,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.25,2.05,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,2.15,1.95,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,2.1,1.9,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,2.05,2.2,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,2.0,2.5,0.0,0.0,0.0
2018,3,27,5,45,27.0,3.5,2.0,2.85,3.0,0.0,0.0
2018,3,27,6,0,54.0,7.0,2.0,3.2,6.0,0.0,0.0
2018,3,27,6,15,215.0,18.5,2.15,4.15,35.0,15.79,0.0
2018,3,27,6,30,376.0,30.0,2.3,5.1,64.0,25.08,15.28
2018,3,27,6,45,484.0,37.5,2.5,6.05,111.0,30.75,22.02
2018,3,27,7,0,592.0,45.0,2.7,7.0,158.0,39.78,30.63
2018,3,27,7,15,654.0,50.0,2.8,7.65,210.5,43.58,34.29
2018,3,27,7,30,716.0,55.0,2.9,8.3,263.0,47.45,37.81
2018,3,27,7,45,755.0,59.5,3.0,9.0,316.5,50.71,40.62
2018,3,27,8,0,794.0,64.0,3.1,9.7,370.0,53.92,43.29
2018,3,27,8,15,822.0,67.0,3.25,10.3,421.5,55.82,44.75
2018,3,27,8,30,850.0,70.0,3.4,10.9,473.0,65.08,52.73
2018,3,27,8,45,836.0,82.5,3.5,11.5,512.0,65.58,52.86
2018,3,27,9,0,822.0,95.0,3.6,12.1,551.0,73.01,59.1
2018,3,27,9,15,869.0,88.0,3.6,12.5,603.5,77.19,62.48
2018,3,27,9,30,916.0,81.0,3.6,12.9,656.0,73.4,58.9
2018,3,27,9,45,924.5,83.5,3.6,13.35,692.5,115.39,65.43
2018,3,27,10,0,933.0,86.0,3.6,13.8,729.0,175.31,99.69
2018,3,27,10,15,937.5,89.0,3.6,14.2,759.0,235.52,146.51
2018,3,27,10,30,942.0,92.0,3.6,14.6,789.0,295.73,198.79
2018,3,27,10,45,947.5,92.5,3.55,14.95,812.0,354.21,251.44
2018,3,27,11,0,953.0,93.0,3.5,15.3,835.0,412.25,303.63
2018,3,27,11,15,865.0,139.5,3.5,15.6,823.0,463.89,351.02
2018,3,27,11,30,777.0,186.0,3.5,15.9,811.0,508.34,390.35
2018,3,27,11,45,679.0,237.5,3.5,16.15,787.5,545.54,421.97
2018,3,27,12,0,581.0,289.0,3.5,16.4,764.0,572.39,443.94
2018,3,27,12,15,600.5,280.5,3.45,16.6,771.0,613.72,476.56
2018,3,27,12,30,620.0,272.0,3.4,16.8,778.0,655.87,509.11
2018,3,27,12,45,642.0,257.0,3.4,16.95,776.5,693.64,538.38
2018,3,27,13,0,664.0,242.0,3.4,17.1,775.0,730.5,566.67
2018,3,27,13,15,719.0,208.5,3.3,17.25,775.0,774.62,600.19
2018,3,27,13,30,774.0,175.0,3.2,17.4,775.0,817.32,632.32
2018,3,27,13,45,845.0,136.0,3.1,17.5,772.5,861.66,663.44
2018,3,27,14,0,916.0,97.0,3.0,17.6,770.0,899.54,689.47
2018,3,27,14,15,919.0,90.5,2.9,17.7,741.5,918.76,702.52
2018,3,27,14,30,922.0,84.0,2.8,17.8,713.0,934.31,713.28
2018,3,27,14,45,922.0,78.0,2.7,17.85,678.0,943.94,720.24
2018,3,27,15,0,922.0,72.0,2.6,17.9,643.0,949.68,724.73
2018,3,27,15,15,907.0,70.0,2.6,17.9,599.0,942.58,721.68
2018,3,27,15,30,892.0,68.0,2.6,17.9,555.0,931.76,716.34
2018,3,27,15,45,871.5,66.0,2.2,17.7,506.5,912.26,701.92
2018,3,27,16,0,851.0,64.0,1.8,17.5,458.0,889.51,684.87
2018,3,27,16,15,820.0,62.0,1.65,16.85,406.5,854.13,662.66
2018,3,27,16,30,789.0,60.0,1.5,16.2,355.0,826.02,645.1
2018,3,27,16,45,743.5,57.0,1.3,15.6,301.5,771.3,607.03
2018,3,27,17,0,698.0,54.0,1.1,15.0,248.0,715.1,566.53
2018,3,27,17,15,513.0,55.5,1.15,14.1,182.0,552.55,447.47
2018,3,27,17,30,328.0,57.0,1.2,13.2,116.0,385.88,317.58
2018,3,27,17,45,266.5,42.0,1.25,12.3,79.5,311.26,253.54
2018,3,27,18,0,205.0,27.0,1.3,11.4,43.0,235.09,165.1
2018,3,27,18,15,115.0,15.5,1.3,11.05,23.0,96.86,0.0
2018,3,27,18,30,25.0,4.0,1.3,10.7,3.0,0.0,0.0
2018,3,27,18,45,12.5,2.0,1.35,10.4,1.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,28,5,45,28.5,3.0,1.65,5.35,3.0,0.0,0.0
2018,3,28,6,0,57.0,6.0,1.7,5.6,6.0,5.12,0.0
2018,3,28,6,15,216.0,18.0,1.95,6.3,36.0,15.05,0.0
2018,3,28,6,30,375.0,30.0,2.2,7.0,66.0,24.93,15.43
2018,3,28,6,45,478.0,38.0,2.45,7.7,113.0,31.04,22.19
2018,3,28,7,0,581.0,46.0,2.7,8.4,160.0,37.19,28.15
2018,3,28,7,15,643.5,51.5,2.75,9.0,212.5,44.71,35.14
2018,3,28,7,30,706.0,57.0,2.8,9.6,265.0,48.94,38.96
2018,3,28,7,45,746.5,60.5,2.8,10.2,318.0,51.34,40.98
2018,3,28,8,0,787.0,64.0,2.8,10.8,371.0,53.76,42.95
2018,3,28,8,15,815.5,67.0,2.75,11.4,422.5,55.67,44.4
2018,3,28,8,30,844.0,70.0,2.7,12.0,474.0,65.02,52.43
2018,3,28,8,45,864.0,73.0,2.7,12.55,522.5,67.47,54.29
2018,3,28,9,0,884.0,76.0,2.7,13.1,571.0,69.81,56.04
2018,3,28,9,15,902.0,76.5,2.65,13.55,614.5,70.38,56.26
2018,3,28,9,30,920.0,77.0,2.6,14.0,658.0,70.91,56.46
2018,3,28,9,45,934.5,76.5,2.55,14.5,696.5,115.49,63.22
2018,3,28,10,0,949.0,76.0,2.5,15.0,735.0,174.56,97.34
2018,3,28,10,15,957.5,77.5,2.5,15.4,766.5,235.18,144.54
2018,3,28,10,30,966.0,79.0,2.5,15.8,798.0,296.2,197.17
2018,3,28,10,45,972.0,80.0,2.5,16.25,822.5,356.25,250.64
2018,3,28,11,0,978.0,81.0,2.5,16.7,847.0,415.92,303.49
2018,3,28,11,15,981.5,81.5,2.55,17.0,863.0,473.54,353.92
2018,3,28,11,30,985.0,82.0,2.6,17.3,879.0,530.01,402.05
2018,3,28,11,45,987.0,82.0,2.7,17.65,886.5,583.89,446.88
2018,3,28,12,0,989.0,82.0,2.8,18.0,894.0,635.97,489.05
2018,3,28,12,15,989.0,81.5,2.8,18.2,893.5,684.37,527.26
2018,3,28,12,30,989.0,81.0,2.8,18.4,893.0,730.34,562.68
2018,3,28,12,45,986.5,81.5,2.85,18.65,884.0,772.88,594.94
2018,3,28,13,0,984.0,82.0,2.9,18.9,875.0,812.47,622.76
2018,3,28,13,15,979.5,81.5,2.9,19.05,857.5,846.4,646.22
2018,3,28,13,30,975.0,81.0,2.9,19.2,840.0,876.9,667.29
2018,3,28,13,45,969.0,80.0,2.85,19.35,815.0,902.09,684.36
2018,3,28,14,0,963.0,79.0,2.8,19.5,790.0,923.57,698.97
2018,3,28,14,15,955.0,78.0,2.75,19.55,758.0,939.52,710.19
2018,3,28,14,30,947.0,77.0,2.7,19.6,726.0,951.62,718.98
2018,3,28,14,45,936.0,75.0,2.6,19.65,687.5,955.94,722.25
2018,3,28,15,0,925.0,73.0,2.5,19.7,649.0,956.33,723.08
2018,3,28,15,15,910.5,71.0,2.5,19.7,605.0,949.63,720.4
2018,3,28,15,30,896.0,69.0,2.5,19.7,561.0,939.2,715.41
2018,3,28,15,45,876.0,67.0,2.2,19.5,512.5,920.07,702.24
2018,3,28,16,0,856.0,65.0,1.9,19.3,464.0,897.66,686.69
2018,3,28,16,15,829.0,62.0,1.75,18.65,412.5,864.41,666.2
2018,3,28,16,30,802.0,59.0,1.6,18.0,361.0,838.34,650.3
2018,3,28,16,45,762.5,54.5,1.4,17.4,307.5,786.54,614.72
2018,3,28,17,0,723.0,50.0,1.2,16.8,254.0,733.17,576.7
2018,3,28,17,15,636.0,47.5,1.25,15.85,199.5,640.66,511.02
2018,3,28,17,30,549.0,45.0,1.3,14.9,145.0,557.98,448.19
2018,3,28,17,45,407.5,36.5,1.4,13.95,97.5,419.83,337.27
2018,3,28,18,0,266.0,28.0,1.5,13.0,50.0,285.86,205.51
2018,3,28,18,15,142.0,15.0,1.5,12.6,26.0,116.31,0.0
2018,3,28,18,30,18.0,2.0,1.5,12.2,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.55,11.85,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.6,10.75,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,29,5,45,27.0,4.0,1.6,7.25,4.0,0.0,0.0
2018,3,29,6,0,54.0,8.0,1.6,7.5,8.0,6.83,0.0
2018,3,29,6,15,145.5,21.0,1.9,8.25,33.0,16.38,0.0
2018,3,29,6,30,237.0,34.0,2.2,9.0,58.0,26.34,16.77
2018,3,29,6,45,314.5,46.5,2.45,9.8,98.0,35.72,26.21
2018,3,29,7,0,392.0,59.0,2.7,10.6,138.0,46.79,36.54
2018,3,29,7,15,487.5,66.0,2.75,11.2,193.0,51.39,40.85
2018,3,29,7,30,583.0,73.0,2.8,11.8,248.0,56.08,45.03
2018,3,29,7,45,656.5,74.5,2.85,12.4,306.0,56.49,45.22
2018,3,29,8,0,730.0,76.0,2.9,13.0,364.0,62.34,50.19
2018,3,29,8,15,737.5,86.0,2.85,13.55,410.0,68.91,55.7
2018,3,29,8,30,745.0,96.0,2.8,14.1,456.0,68.64,55.14
2018,3,29,8,45,715.0,116.5,2.7,14.65,490.0,80.24,64.95
2018,3,29,9,0,685.0,137.0,2.6,15.2,524.0,91.22,74.1
2018,3,29,9,15,807.0,108.0,2.55,15.75,597.0,79.93,63.98
2018,3,29,9,30,929.0,79.0,2.5,16.3,670.0,72.32,57.13
2018,3,29,9,45,942.5,78.5,2.4,16.85,708.0,121.38,65.63
2018,3,29,10,0,956.0,78.0,2.3,17.4,746.0,180.86,100.75
2018,3,29,10,15,963.0,80.0,2.3,17.8,777.0,241.99,148.43
2018,3,29,10,30,970.0,82.0,2.3,18.2,808.0,303.36,201.03
2018,3,29,10,45,965.5,87.5,2.3,18.6,829.0,363.81,254.57
2018,3,29,11,0,961.0,93.0,2.3,19.0,850.0,422.84,306.43
2018,3,29,11,15,942.0,105.5,2.35,19.35,859.0,479.57,355.51
2018,3,29,11,30,923.0,118.0,2.4,19.7,868.0,533.1,400.5
2018,3,29,11,45,956.5,102.0,2.45,20.0,885.5,588.29,445.32
2018,3,29,12,0,990.0,86.0,2.5,20.3,903.0,643.72,489.26
2018,3,29,12,15,991.0,85.5,2.45,20.5,903.0,692.83,527.02
2018,3,29,12,30,992.0,85.0,2.4,20.7,903.0,739.59,562.03
2018,3,29,12,45,963.5,98.5,2.4,20.95,886.0,776.1,588.71
2018,3,29,13,0,935.0,112.0,2.4,21.2,869.0,808.02,610.84
2018,3,29,13,15,944.5,104.5,2.4,21.3,856.0,845.16,636.23
2018,3,29,13,30,954.0,97.0,2.4,21.4,843.0,879.45,659.53
2018,3,29,13,45,844.0,138.5,2.4,21.5,783.5,869.0,652.62
2018,3,29,14,0,734.0,180.0,2.4,21.6,724.0,848.56,639.43
2018,3,29,14,15,750.0,164.0,2.35,21.55,700.0,868.33,653.83
2018,3,29,14,30,766.0,148.0,2.3,21.5,676.0,884.78,665.71
2018,3,29,14,45,741.5,145.0,2.3,21.5,633.5,875.27,660.46
2018,3,29,15,0,717.0,142.0,2.3,21.5,591.0,861.95,653.0
2018,3,29,15,15,748.5,120.5,2.3,21.5,560.5,875.73,664.25
2018,3,29,15,30,780.0,99.0,2.3,21.5,530.0,880.14,669.02
2018,3,29,15,45,814.5,83.5,2.1,21.1,498.5,896.18,681.17
2018,3,29,16,0,849.0,68.0,1.9,20.7,467.0,897.27,682.87
2018,3,29,16,15,831.0,64.5,1.75,19.95,418.5,881.71,674.68
2018,3,29,16,30,813.0,61.0,1.6,19.2,370.0,853.07,657.26
2018,3,29,16,45,762.5,58.0,1.45,18.5,314.0,793.12,617.15
2018,3,29,17,0,712.0,55.0,1.3,17.8,258.0,731.83,574.64
2018,3,29,17,15,655.5,49.5,1.35,16.8,206.5,661.24,525.36
2018,3,29,17,30,599.0,44.0,1.4,15.8,155.0,590.41,471.79
2018,3,29,17,45,484.0,36.5,1.45,14.8,107.5,481.74,384.11
2018,3,29,18,0,369.0,29.0,1.5,13.8,60.0,368.38,268.56
2018,3,29,18,15,209.0,17.5,1.5,13.4,32.5,167.64,0.0
2018,3,29,18,30,49.0,6.0,1.5,13.0,5.0,0.0,0.0
2018,3,29,18,45,24.5,3.0,1.55,12.6,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,30,5,45,11.5,3.5,1.05,8.2,3.5,0.0,0.0
2018,3,30,6,0,23.0,7.0,1.0,8.4,7.0,5.97,0.0
2018,3,30,6,15,107.5,22.5,1.05,9.15,32.5,17.46,0.0
2018,3,30,6,30,192.0,38.0,1.1,9.9,58.0,29.19,19.42
2018,3,30,6,45,281.5,50.0,1.1,10.7,98.5,38.12,28.35
2018,3,30,7,0,371.0,62.0,1.1,11.5,139.0,46.93,36.61
2018,3,30,7,15,406.0,76.0,1.1,11.95,182.0,56.62,45.46
2018,3,30,7,30,441.0,90.0,1.1,12.4,225.0,65.96,53.76
2018,3,30,7,45,411.5,115.0,1.1,12.85,259.0,81.72,67.54
2018,3,30,8,0,382.0,140.0,1.1,13.3,293.0,96.61,80.29
2018,3,30,8,15,437.5,148.0,1.05,13.95,345.0,100.81,83.43
2018,3,30,8,30,493.0,156.0,1.0,14.6,397.0,104.92,86.47
2018,3,30,8,45,487.5,175.5,1.0,15.25,433.0,115.06,94.65
2018,3,30,9,0,482.0,195.0,1.0,15.9,469.0,124.64,102.23
2018,3,30,9,15,357.0,243.0,1.0,16.45,454.5,156.79,128.73
2018,3,30,9,30,232.0,291.0,1.0,17.0,440.0,189.69,155.27
2018,3,30,9,45,240.5,309.0,1.0,17.55,471.0,219.29,163.31
2018,3,30,10,0,249.0,327.0,1.0,18.1,502.0,242.15,177.14
2018,3,30,10,15,318.0,325.0,1.0,18.5,558.0,277.36,200.73
2018,3,30,10,30,387.0,323.0,1.0,18.9,614.0,320.11,231.79
2018,3,30,10,45,368.0,340.0,1.05,19.3,623.5,355.52,261.1
2018,3,30,11,0,349.0,357.0,1.1,19.7,633.0,389.19,288.65
2018,3,30,11,15,323.5,373.0,1.15,20.05,632.5,417.72,311.84
2018,3,30,11,30,298.0,389.0,1.2,20.4,632.0,443.83,332.48
2018,3,30,11,45,286.5,395.5,1.2,20.7,631.0,467.84,350.83
2018,3,30,12,0,275.0,402.0,1.2,21.0,630.0,490.49,367.71
2018,3,30,12,15,301.5,394.5,1.25,21.2,644.5,524.07,392.86
2018,3,30,12,30,328.0,387.0,1.3,21.4,659.0,558.85,418.63
2018,3,30,12,45,400.0,355.5,1.3,21.55,683.5,605.79,453.41
2018,3,30,13,0,472.0,324.0,1.3,21.7,708.0,664.62,495.92
2018,3,30,13,15,476.5,314.5,1.35,21.75,695.5,685.97,511.7
2018,3,30,13,30,481.0,305.0,1.4,21.8,683.0,705.41,526.48
2018,3,30,13,45,436.5,310.5,1.4,21.8,645.5,695.6,519.82
2018,3,30,14,0,392.0,316.0,1.4,21.8,608.0,667.68,501.1
2018,3,30,14,15,448.0,282.0,1.4,21.75,602.5,715.05,536.62
2018,3,30,14,30,504.0,248.0,1.4,21.7,597.0,746.78,560.92
2018,3,30,14,45,425.5,257.0,1.4,21.65,540.5,697.39,526.45
2018,3,30,15,0,347.0,266.0,1.4,21.6,484.0,626.82,477.56
2018,3,30,15,15,296.5,253.5,1.4,21.6,431.0,574.33,441.23
2018,3,30,15,30,246.0,241.0,1.4,21.6,378.0,519.89,402.53
2018,3,30,15,45,310.0,208.5,1.3,21.3,365.5,547.41,426.48
2018,3,30,16,0,374.0,176.0,1.2,21.0,353.0,571.75,447.39
2018,3,30,16,15,350.0,158.5,1.1,20.5,309.5,529.97,418.05
2018,3,30,16,30,326.0,141.0,1.0,20.0,266.0,486.92,387.67
2018,3,30,16,45,312.0,120.5,0.95,19.45,226.0,447.65,359.95
2018,3,30,17,0,298.0,100.0,0.9,18.9,186.0,406.95,330.0
2018,3,30,17,15,289.0,81.5,0.95,18.2,151.0,392.31,318.99
2018,3,30,17,30,280.0,63.0,1.0,17.5,116.0,356.2,289.64
2018,3,30,17,45,216.5,47.5,1.05,16.8,80.5,280.52,225.46
2018,3,30,18,0,153.0,32.0,1.1,16.1,45.0,209.63,154.11
2018,3,30,18,15,88.5,18.0,1.15,15.5,24.5,80.18,0.0
2018,3,30,18,30,24.0,4.0,1.2,14.9,4.0,0.0,0.0
2018,3,30,18,45,12.0,2.0,1.25,14.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,5,45,0.0,2.0,1.65,7.45,2.0,0.0,0.0
2018,3,31,6,0,0.0,4.0,1.7,7.8,4.0,3.41,0.0
2018,3,31,6,15,0.5,17.0,1.95,8.45,17.0,14.04,0.6
2018,3,31,6,30,1.0,30.0,2.2,9.1,30.0,24.57,15.67
2018,3,31,6,45,10.0,49.5,2.45,9.7,51.5,39.78,29.98
2018,3,31,7,0,19.0,69.0,2.7,10.3,73.0,54.0,43.15
2018,3,31,7,15,34.5,91.0,2.6,10.8,101.0,69.96,57.65
2018,3,31,7,30,50.0,113.0,2.5,11.3,129.0,85.61,71.56
2018,3,31,7,45,165.0,135.0,2.45,11.8,199.5,98.87,83.04
2018,3,31,8,0,280.0,157.0,2.4,12.3,270.0,109.88,92.32
2018,3,31,8,15,264.5,182.0,2.4,12.85,300.0,124.21,104.32
2018,3,31,8,30,249.0,207.0,2.4,13.4,330.0,137.82,115.5
2018,3,31,8,45,245.5,230.5,2.45,14.0,361.5,150.08,125.36
2018,3,31,9,0,242.0,254.0,2.5,14.6,393.0,170.49,142.03
2018,3,31,9,15,267.5,271.0,2.55,15.1,435.0,169.93,140.85
2018,3,31,9,30,293.0,288.0,2.6,15.6,477.0,177.78,146.84
2018,3,31,9,45,291.5,306.0,2.6,16.1,503.0,212.21,157.58
2018,3,31,10,0,290.0,324.0,2.6,16.6,529.0,247.52,181.85
2018,3,31,10,15,307.0,335.5,2.65,17.05,560.5,283.06,208.51
2018,3,31,10,30,324.0,347.0,2.7,17.5,592.0,320.84,238.32
2018,3,31,10,45,399.0,331.5,2.7,17.95,642.5,361.42,269.25
2018,3,31,11,0,474.0,316.0,2.7,18.4,693.0,404.8,303.28
2018,3,31,11,15,523.5,305.5,2.75,18.65,729.0,453.51,342.4
2018,3,31,11,30,573.0,295.0,2.8,18.9,765.0,506.34,384.35
2018,3,31,11,45,604.0,283.5,2.85,19.15,783.0,552.3,420.89
2018,3,31,12,0,635.0,272.0,2.9,19.4,801.0,599.63,457.9
2018,3,31,12,15,638.0,270.5,2.9,19.55,801.5,639.04,488.31
2018,3,31,12,30,641.0,269.0,2.9,19.7,802.0,677.1,517.18
2018,3,31,12,45,688.0,241.5,2.95,19.8,808.0,722.96,552.29
2018,3,31,13,0,735.0,214.0,3.0,19.9,814.0,768.73,586.99
2018,3,31,13,15,814.0,171.5,3.05,19.85,823.5,819.93,626.39
2018,3,31,13,30,893.0,129.0,3.1,19.8,833.0,866.99,660.05
2018,3,31,13,45,863.5,135.0,3.15,19.75,799.0,887.42,674.99
2018,3,31,14,0,834.0,141.0,3.2,19.7,765.0,894.79,681.28
2018,3,31,14,15,742.5,167.5,3.2,19.45,706.0,870.06,665.77
2018,3,31,14,30,651.0,194.0,3.2,19.2,647.0,833.39,642.09
2018,3,31,14,45,624.0,189.0,3.25,19.0,604.0,818.06,633.62
2018,3,31,15,0,597.0,184.0,3.3,18.8,561.0,799.03,622.33
2018,3,31,15,15,650.5,153.0,3.3,18.8,538.0,825.03,642.73
2018,3,31,15,30,704.0,122.0,3.3,18.8,515.0,845.9,659.24
2018,3,31,15,45,727.5,104.5,3.3,17.9,479.5,849.66,666.04
2018,3,31,16,0,751.0,87.0,3.3,17.0,444.0,843.91,666.27
2018,3,31,16,15,595.0,106.0,3.2,16.25,369.0,724.97,582.38
2018,3,31,16,30,439.0,125.0,3.1,15.5,294.0,591.93,484.78
2018,3,31,16,45,421.5,107.0,3.0,14.7,250.0,549.96,455.24
2018,3,31,17,0,404.0,89.0,2.9,13.9,206.0,506.31,422.4
2018,3,31,17,15,353.0,75.0,2.95,12.95,162.5,438.29,368.66
2018,3,31,17,30,302.0,61.0,3.0,12.0,119.0,371.58,312.85
2018,3,31,17,45,246.0,46.5,3.0,11.1,84.0,302.32,251.55
2018,3,31,18,0,190.0,32.0,3.0,10.2,49.0,237.31,183.12
2018,3,31,18,15,109.5,18.5,3.15,9.75,27.0,96.17,0.0
2018,3,31,18,30,29.0,5.0,3.3,9.3,5.0,0.0,0.0
2018,3,31,18,45,14.5,2.5,3.4,8.85,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.35,8.2,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.4,6.85,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,5.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,5,45,35.0,5.5,1.25,5.3,6.0,0.0,0.0
2018,4,1,6,0,70.0,11.0,1.3,5.7,12.0,9.39,0.0
2018,4,1,6,15,209.0,25.0,1.5,6.45,45.5,20.92,6.51
2018,4,1,6,30,348.0,39.0,1.7,7.2,79.0,32.31,22.75
2018,4,1,6,45,444.0,48.0,1.95,7.9,126.5,38.9,29.49
2018,4,1,7,0,540.0,57.0,2.2,8.6,174.0,45.49,35.78
2018,4,1,7,15,600.0,64.0,2.15,9.3,226.5,50.16,40.1
2018,4,1,7,30,660.0,71.0,2.1,10.0,279.0,54.79,44.18
2018,4,1,7,45,700.5,77.0,2.05,10.65,332.5,58.39,47.22
2018,4,1,8,0,741.0,83.0,2.0,11.3,386.0,61.9,50.09
2018,4,1,8,15,770.0,86.5,1.95,11.95,437.0,69.26,56.3
2018,4,1,8,30,799.0,90.0,1.9,12.6,488.0,70.93,57.42
2018,4,1,8,45,820.0,94.0,1.9,13.25,536.0,72.8,58.71
2018,4,1,9,0,841.0,98.0,1.9,13.9,584.0,74.59,59.93
2018,4,1,9,15,863.0,98.5,1.95,14.45,629.0,74.01,59.11
2018,4,1,9,30,885.0,99.0,2.0,15.0,674.0,86.61,69.68
2018,4,1,9,45,904.5,97.5,2.05,15.55,713.5,142.53,80.47
2018,4,1,10,0,924.0,96.0,2.1,16.1,753.0,200.42,117.41
2018,4,1,10,15,932.5,96.5,2.15,16.55,783.5,259.24,164.57
2018,4,1,10,30,941.0,97.0,2.2,17.0,814.0,318.41,215.8
2018,4,1,10,45,946.5,98.5,2.3,17.45,837.5,377.48,268.02
2018,4,1,11,0,952.0,100.0,2.4,17.9,861.0,436.15,319.39
2018,4,1,11,15,955.0,101.0,2.45,18.1,876.5,492.74,368.25
2018,4,1,11,30,958.0,102.0,2.5,18.3,892.0,548.18,414.86
2018,4,1,11,45,959.5,102.0,2.6,18.55,899.0,600.66,458.01
2018,4,1,12,0,961.0,102.0,2.7,18.8,906.0,651.37,498.65
2018,4,1,12,15,960.5,102.0,2.8,18.85,905.0,698.83,536.3
2018,4,1,12,30,960.0,102.0,2.9,18.9,904.0,743.91,571.43
2018,4,1,12,45,958.0,101.5,3.0,18.95,894.5,784.91,603.01
2018,4,1,13,0,956.0,101.0,3.1,19.0,885.0,823.03,630.49
2018,4,1,13,15,951.5,100.5,3.15,18.95,867.5,856.14,654.2
2018,4,1,13,30,947.0,100.0,3.2,18.9,850.0,885.92,675.65
2018,4,1,13,45,940.5,99.0,3.3,18.8,825.0,910.04,693.77
2018,4,1,14,0,934.0,98.0,3.4,18.7,800.0,930.53,709.57
2018,4,1,14,15,924.5,96.5,3.5,18.5,767.0,944.09,721.09
2018,4,1,14,30,915.0,95.0,3.6,18.3,734.0,953.82,730.22
2018,4,1,14,45,903.0,93.0,3.7,18.1,695.5,956.86,734.95
2018,4,1,15,0,891.0,91.0,3.8,17.9,657.0,956.08,737.28
2018,4,1,15,15,875.0,88.5,3.8,17.9,612.5,947.2,732.97
2018,4,1,15,30,859.0,86.0,3.8,17.9,568.0,945.24,733.73
2018,4,1,15,45,831.0,83.5,3.95,17.05,517.0,917.89,719.82
2018,4,1,16,0,803.0,81.0,4.1,16.2,466.0,887.26,703.38
2018,4,1,16,15,768.5,78.0,4.15,15.45,413.5,846.92,678.58
2018,4,1,16,30,734.0,75.0,4.2,14.7,361.0,804.02,651.15
2018,4,1,16,45,694.0,70.5,4.2,13.95,309.5,758.63,620.54
2018,4,1,17,0,654.0,66.0,4.2,13.2,258.0,706.24,583.06
2018,4,1,17,15,585.0,60.0,4.25,12.35,206.0,625.8,521.68
2018,4,1,17,30,516.0,54.0,4.3,11.5,154.0,546.19,457.18
2018,4,1,17,45,405.5,44.0,4.3,10.65,108.0,429.86,358.3
2018,4,1,18,0,295.0,34.0,4.3,9.8,62.0,318.54,250.8
2018,4,1,18,15,165.0,20.0,4.25,9.4,34.0,174.82,0.0
2018,4,1,18,30,35.0,6.0,4.2,9.0,6.0,5.12,0.0
2018,4,1,18,45,17.5,3.0,4.15,8.6,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,4.0,8.05,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.45,5.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.35,5.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,4,2,5,45,37.0,6.5,2.7,6.15,7.5,0.0,0.0
2018,4,2,6,0,74.0,13.0,2.9,6.5,15.0,11.1,0.0
2018,4,2,6,15,159.5,27.5,3.0,6.95,43.0,21.33,8.61
2018,4,2,6,30,245.0,42.0,3.1,7.4,71.0,32.28,22.83
2018,4,2,6,45,308.0,56.5,3.2,7.9,112.0,42.9,33.13
2018,4,2,7,0,371.0,71.0,3.3,8.4,153.0,53.25,42.86
2018,4,2,7,15,469.5,78.0,3.35,8.9,210.0,60.27,49.33
2018,4,2,7,30,568.0,85.0,3.4,9.4,267.0,64.63,53.17
2018,4,2,7,45,631.0,88.5,3.4,9.95,323.0,66.04,54.21
2018,4,2,8,0,694.0,92.0,3.4,10.5,379.0,67.61,55.33
2018,4,2,8,15,556.0,136.5,3.3,11.1,385.0,94.49,78.86
2018,4,2,8,30,418.0,181.0,3.2,11.7,391.0,118.84,99.73
2018,4,2,8,45,431.0,198.0,3.1,12.25,432.5,127.17,106.39
2018,4,2,9,0,444.0,215.0,3.0,12.8,474.0,135.06,112.63
2018,4,2,9,15,591.5,180.0,2.95,13.3,551.5,113.84,93.83
2018,4,2,9,30,739.0,145.0,2.9,13.8,629.0,97.44,79.32
2018,4,2,9,45,827.0,118.5,2.85,14.3,688.0,144.08,83.85
2018,4,2,10,0,915.0,92.0,2.8,14.8,747.0,200.34,118.33
2018,4,2,10,15,923.0,93.0,2.75,15.2,777.0,258.75,166.02
2018,4,2,10,30,931.0,94.0,2.7,15.6,807.0,317.48,217.49
2018,4,2,10,45,936.5,95.0,2.7,16.0,830.0,375.51,269.3
2018,4,2,11,0,942.0,96.0,2.7,16.4,853.0,433.12,320.16
2018,4,2,11,15,945.5,97.0,2.7,16.7,868.5,489.24,368.76
2018,4,2,11,30,949.0,98.0,2.7,17.0,884.0,544.27,415.08
2018,4,2,11,45,950.0,98.5,2.65,17.35,891.0,596.27,457.44
2018,4,2,12,0,951.0,99.0,2.6,17.7,898.0,646.47,497.06
2018,4,2,12,15,950.5,98.5,2.65,17.9,896.5,692.88,533.5
2018,4,2,12,30,950.0,98.0,2.7,18.1,895.0,736.91,567.35
2018,4,2,12,45,947.5,98.0,2.7,18.3,886.0,777.4,597.65
2018,4,2,13,0,945.0,98.0,2.7,18.5,877.0,815.02,623.58
2018,4,2,13,15,939.5,98.5,2.7,18.55,859.5,847.75,646.36
2018,4,2,13,30,934.0,99.0,2.7,18.6,842.0,877.16,666.86
2018,4,2,13,45,926.0,98.5,2.7,18.65,816.5,900.02,682.91
2018,4,2,14,0,918.0,98.0,2.7,18.7,791.0,919.23,696.62
2018,4,2,14,15,908.5,97.5,2.65,18.65,759.5,933.42,706.92
2018,4,2,14,30,899.0,97.0,2.6,18.6,728.0,943.89,714.88
2018,4,2,14,45,886.0,95.5,2.55,18.55,689.5,946.29,717.55
2018,4,2,15,0,873.0,94.0,2.5,18.5,651.0,944.93,717.93
2018,4,2,15,15,857.0,91.0,2.5,18.5,607.0,945.86,720.42
2018,4,2,15,30,841.0,88.0,2.5,18.5,563.0,932.72,713.44
2018,4,2,15,45,822.5,84.5,2.35,18.1,515.5,913.04,701.86
2018,4,2,16,0,804.0,81.0,2.2,17.7,468.0,890.04,687.98
2018,4,2,16,15,774.5,77.0,2.1,17.1,416.5,852.97,665.07
2018,4,2,16,30,745.0,73.0,2.0,16.5,365.0,813.27,639.87
2018,4,2,16,45,699.5,69.0,1.85,15.9,312.0,756.68,601.17
2018,4,2,17,0,654.0,65.0,1.7,15.3,259.0,706.07,565.47
2018,4,2,17,15,582.0,59.0,1.75,14.25,206.5,622.93,505.57
2018,4,2,17,30,510.0,53.0,1.8,13.2,154.0,540.94,442.63
2018,4,2,17,45,388.0,44.0,1.8,12.2,107.5,416.6,341.32
2018,4,2,18,0,266.0,35.0,1.8,11.2,61.0,300.82,235.38
2018,4,2,18,15,141.5,20.0,1.95,10.65,33.0,158.63,0.0
2018,4,2,18,30,17.0,5.0,2.1,10.1,5.0,16.21,0.0
2018,4,2,18,45,8.5,2.5,2.2,9.6,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,8.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.5,7.35,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.25,5.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,5.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.75,4.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,4.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.6,3.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,4,3,5,45,53.0,7.5,1.35,4.1,9.0,0.0,0.0
2018,4,3,6,0,106.0,15.0,1.3,4.6,18.0,12.8,0.0
2018,4,3,6,15,254.5,28.0,1.6,5.4,55.0,23.45,11.61
2018,4,3,6,30,403.0,41.0,1.9,6.2,92.0,33.94,24.57
2018,4,3,6,45,499.0,49.0,2.2,7.0,142.0,39.73,30.45
2018,4,3,7,0,595.0,57.0,2.5,7.8,192.0,45.57,36.02
2018,4,3,7,15,653.5,63.0,2.5,8.45,246.0,49.55,39.69
2018,4,3,7,30,712.0,69.0,2.5,9.1,300.0,53.52,43.18
2018,4,3,7,45,751.0,73.5,2.55,9.7,354.5,61.17,49.87
2018,4,3,8,0,790.0,78.0,2.6,10.3,409.0,63.99,52.11
2018,4,3,8,15,816.5,82.0,2.65,10.9,461.0,66.23,53.79
2018,4,3,8,30,843.0,86.0,2.7,11.5,513.0,68.4,55.39
2018,4,3,8,45,861.5,89.0,2.7,12.1,561.0,69.67,56.19
2018,4,3,9,0,880.0,92.0,2.7,12.7,609.0,70.9,56.94
2018,4,3,9,15,892.0,95.0,2.7,13.2,651.5,81.69,66.06
2018,4,3,9,30,904.0,98.0,2.7,13.7,694.0,94.19,64.19
2018,4,3,9,45,912.0,101.5,2.7,14.25,730.5,153.35,87.4
2018,4,3,10,0,920.0,105.0,2.7,14.8,767.0,213.34,128.37
2018,4,3,10,15,928.0,106.0,2.65,15.25,797.5,272.29,176.66
2018,4,3,10,30,936.0,107.0,2.6,15.7,828.0,331.55,228.45
2018,4,3,10,45,940.5,108.5,2.55,16.15,850.5,390.12,280.39
2018,4,3,11,0,945.0,110.0,2.5,16.6,873.0,448.18,331.13
2018,4,3,11,15,948.5,110.5,2.45,16.9,888.0,504.33,379.24
2018,4,3,11,30,952.0,111.0,2.4,17.2,903.0,559.38,424.98
2018,4,3,11,45,907.5,135.5,2.35,17.5,895.5,605.81,462.64
2018,4,3,12,0,863.0,160.0,2.3,17.8,888.0,650.41,497.22
2018,4,3,12,15,872.0,154.0,2.35,17.95,889.0,696.8,533.27
2018,4,3,12,30,881.0,148.0,2.4,18.1,890.0,741.56,567.38
2018,4,3,12,45,901.5,135.5,2.4,18.25,888.0,780.68,596.96
2018,4,3,13,0,922.0,123.0,2.4,18.4,886.0,823.74,627.65
2018,4,3,13,15,917.0,122.0,2.5,18.4,868.0,855.21,650.22
2018,4,3,13,30,912.0,121.0,2.6,18.4,850.0,883.39,670.69
2018,4,3,13,45,900.0,121.5,2.65,18.35,822.5,903.68,685.61
2018,4,3,14,0,888.0,122.0,2.7,18.3,795.0,920.24,698.2
2018,4,3,14,15,881.5,118.5,2.8,18.15,763.5,944.17,716.7
2018,4,3,14,30,875.0,115.0,2.9,18.0,732.0,954.49,726.05
2018,4,3,14,45,857.5,111.0,3.0,17.8,689.0,950.18,725.85
2018,4,3,15,0,840.0,107.0,3.1,17.6,646.0,941.86,723.15
2018,4,3,15,15,830.5,104.5,3.1,17.6,607.0,939.1,723.15
2018,4,3,15,30,821.0,102.0,3.1,17.6,568.0,932.75,720.79
2018,4,3,15,45,796.0,98.5,3.2,16.85,518.5,906.9,707.63
2018,4,3,16,0,771.0,95.0,3.3,16.1,469.0,877.76,691.98
2018,4,3,16,15,736.0,91.5,3.25,15.35,417.0,843.02,670.97
2018,4,3,16,30,701.0,88.0,3.2,14.6,365.0,799.89,643.24
2018,4,3,16,45,653.5,82.0,3.15,13.9,311.5,740.1,601.95
2018,4,3,17,0,606.0,76.0,3.1,13.2,258.0,679.19,558.14
2018,4,3,17,15,537.5,68.5,3.05,12.25,206.5,597.5,496.2
2018,4,3,17,30,469.0,61.0,3.0,11.3,155.0,516.43,431.23
2018,4,3,17,45,363.5,49.5,3.0,10.35,109.5,402.62,335.72
2018,4,3,18,0,258.0,38.0,3.0,9.4,64.0,299.83,239.33
2018,4,3,18,15,146.0,23.0,3.0,8.95,36.0,168.69,0.0
2018,4,3,18,30,34.0,8.0,3.0,8.5,8.0,30.77,0.0
2018,4,3,18,45,17.0,4.0,3.0,8.05,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,6.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.45,6.1,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.0,2.25,6.0,6.5,0.0,0.0
2018,4,4,6,0,35.0,12.0,2.4,6.2,13.0,10.24,0.0
2018,4,4,6,15,113.0,28.5,2.6,6.7,41.5,22.32,11.65
2018,4,4,6,30,191.0,45.0,2.8,7.2,70.0,34.25,24.83
2018,4,4,6,45,237.0,60.5,2.95,7.7,105.5,45.36,35.49
2018,4,4,7,0,283.0,76.0,3.1,8.2,141.0,56.11,45.55
2018,4,4,7,15,263.5,96.0,3.1,8.65,168.5,71.29,59.37
2018,4,4,7,30,244.0,116.0,3.1,9.1,196.0,84.19,70.85
2018,4,4,7,45,411.0,116.0,3.1,9.6,278.5,81.73,68.34
2018,4,4,8,0,578.0,116.0,3.1,10.1,361.0,83.41,69.48
2018,4,4,8,15,530.5,143.5,3.05,10.6,389.5,98.3,82.3
2018,4,4,8,30,483.0,171.0,3.0,11.1,418.0,113.11,94.85
2018,4,4,8,45,499.0,184.0,3.0,11.65,460.0,119.22,99.65
2018,4,4,9,0,515.0,197.0,3.0,12.2,502.0,125.02,104.14
2018,4,4,9,15,455.5,232.0,3.0,12.6,516.0,141.81,118.13
2018,4,4,9,30,396.0,267.0,3.0,13.0,530.0,176.47,135.59
2018,4,4,9,45,346.5,297.0,3.0,13.45,536.0,218.89,161.11
2018,4,4,10,0,297.0,327.0,3.0,13.9,542.0,256.54,190.38
2018,4,4,10,15,487.0,272.5,3.05,14.25,642.0,281.14,202.42
2018,4,4,10,30,677.0,218.0,3.1,14.6,742.0,330.76,238.01
2018,4,4,10,45,663.5,232.5,3.1,14.9,758.0,381.87,283.0
2018,4,4,11,0,650.0,247.0,3.1,15.2,774.0,431.4,325.93
2018,4,4,11,15,593.5,280.0,3.1,15.4,768.0,474.73,363.41
