Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,15,30,862.0,90.0,2.6,19.0,606.0,965.66,733.34
2018,4,14,15,45,841.0,87.5,2.75,18.4,557.0,954.73,731.23
2018,4,14,16,0,820.0,85.0,2.9,17.8,508.0,929.35,719.01
2018,4,14,16,15,789.5,82.5,2.95,17.1,455.5,891.78,697.46
2018,4,14,16,30,759.0,80.0,3.0,16.4,403.0,851.59,673.53
2018,4,14,16,45,717.0,76.5,3.0,15.75,349.5,803.57,642.58
2018,4,14,17,0,675.0,73.0,3.0,15.1,296.0,748.74,605.32
2018,4,14,17,15,595.5,68.5,3.0,14.2,240.0,658.39,539.63
2018,4,14,17,30,516.0,64.0,3.0,13.3,184.0,569.29,471.44
2018,4,14,17,45,415.5,53.0,2.95,12.45,134.0,457.24,380.59
2018,4,14,18,0,315.0,42.0,2.9,11.6,84.0,350.16,288.89
2018,4,14,18,15,211.5,29.5,2.95,11.15,52.5,244.66,178.66
2018,4,14,18,30,108.0,17.0,3.0,10.7,21.0,92.01,0.0
2018,4,14,18,45,54.0,8.5,3.0,10.25,10.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.3,8.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.3,8.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.55,8.1,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.7,7.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,6.65,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,4,15,5,15,4.0,1.5,2.8,6.8,1.5,0.0,0.0
2018,4,15,5,30,8.0,3.0,2.9,7.0,3.0,0.0,0.0
2018,4,15,5,45,41.5,16.0,3.05,7.2,19.0,13.66,0.0
2018,4,15,6,0,75.0,29.0,3.2,7.4,35.0,22.61,12.13
2018,4,15,6,15,237.5,43.0,3.35,7.85,82.5,32.92,23.61
2018,4,15,6,30,400.0,57.0,3.5,8.3,130.0,45.89,35.88
2018,4,15,6,45,511.0,62.5,3.65,8.8,187.0,49.33,39.3
2018,4,15,7,0,622.0,68.0,3.8,9.3,244.0,53.05,42.72
2018,4,15,7,15,669.5,74.0,3.85,9.75,298.0,56.71,45.93
2018,4,15,7,30,717.0,80.0,3.9,10.2,352.0,60.31,48.97
2018,4,15,7,45,733.5,88.0,4.0,10.65,401.0,64.84,52.77
2018,4,15,8,0,750.0,96.0,4.1,11.1,450.0,69.11,56.27
2018,4,15,8,15,790.0,96.5,4.2,11.45,505.0,74.93,61.14
2018,4,15,8,30,830.0,97.0,4.3,11.8,560.0,74.42,60.39
2018,4,15,8,45,847.0,99.5,4.4,12.15,606.5,74.99,60.61
2018,4,15,9,0,864.0,102.0,4.5,12.5,653.0,75.53,60.82
2018,4,15,9,15,876.0,104.5,4.6,12.75,694.0,86.4,70.05
2018,4,15,9,30,888.0,107.0,4.7,13.0,735.0,142.21,82.87
2018,4,15,9,45,897.5,109.5,4.85,13.25,771.0,199.71,119.82
2018,4,15,10,0,907.0,112.0,5.0,13.5,807.0,258.13,167.08
2018,4,15,10,15,914.5,113.0,5.1,13.6,836.0,315.79,218.26
2018,4,15,10,30,922.0,114.0,5.2,13.7,865.0,373.68,271.11
2018,4,15,10,45,927.0,115.0,5.3,13.8,886.5,430.66,323.22
2018,4,15,11,0,932.0,116.0,5.4,13.9,908.0,487.16,374.11
2018,4,15,11,15,934.5,116.5,5.5,13.9,921.5,541.42,422.29
2018,4,15,11,30,937.0,117.0,5.6,13.9,935.0,594.48,468.39
2018,4,15,11,45,938.0,116.5,5.7,13.9,940.5,644.51,511.1
2018,4,15,12,0,939.0,116.0,5.8,13.9,946.0,692.74,551.49
2018,4,15,12,15,937.5,116.5,5.9,13.8,943.5,738.12,589.13
2018,4,15,12,30,936.0,117.0,6.0,13.7,941.0,781.14,624.37
2018,4,15,12,45,932.5,116.0,6.1,13.6,929.5,818.78,653.96
2018,4,15,13,0,929.0,115.0,6.2,13.5,918.0,853.48,680.68
2018,4,15,13,15,922.0,115.5,6.3,13.3,899.0,883.6,704.35
2018,4,15,13,30,915.0,116.0,6.4,13.1,880.0,910.37,725.7
2018,4,15,13,45,788.0,160.5,6.5,12.9,804.5,881.47,705.9
2018,4,15,14,0,661.0,205.0,6.6,12.7,729.0,842.29,678.33
2018,4,15,14,15,417.5,257.5,6.6,12.3,584.0,682.02,553.22
2018,4,15,14,30,174.0,310.0,6.6,11.9,439.0,481.76,392.28
2018,4,15,14,45,199.5,291.0,6.55,11.5,431.5,494.17,405.11
2018,4,15,15,0,225.0,272.0,6.5,11.1,424.0,526.47,433.07
2018,4,15,15,15,145.5,245.5,6.5,11.1,341.5,404.92,334.76
2018,4,15,15,30,66.0,219.0,6.5,11.1,259.0,281.77,232.76
2018,4,15,15,45,59.0,201.5,6.35,10.35,235.0,259.39,215.53
2018,4,15,16,0,52.0,184.0,6.2,9.6,211.0,236.58,197.55
2018,4,15,16,15,73.0,173.0,6.05,9.3,206.5,248.5,209.41
2018,4,15,16,30,94.0,162.0,5.9,9.0,202.0,279.47,237.14
2018,4,15,16,45,204.0,134.0,5.75,8.7,206.5,369.62,317.85
2018,4,15,17,0,314.0,106.0,5.6,8.4,211.0,455.14,393.23
2018,4,15,17,15,268.0,95.0,5.3,8.0,173.5,375.25,325.81
2018,4,15,17,30,222.0,84.0,5.0,7.6,136.0,319.99,277.4
2018,4,15,17,45,175.0,66.0,4.7,7.2,100.5,254.84,219.11
2018,4,15,18,0,128.0,48.0,4.4,6.8,65.0,191.75,160.98
2018,4,15,18,15,77.5,31.0,4.25,6.5,40.0,129.59,96.26
2018,4,15,18,30,27.0,14.0,4.1,6.2,15.0,31.36,0.0
2018,4,15,18,45,13.5,7.0,3.9,5.9,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,5.6,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,5.4,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,5.2,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,4.9,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,4.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,3.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,4.05,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,4.3,3.0,0.0,0.0
2018,4,16,5,45,37.0,14.5,1.3,4.6,17.5,12.38,0.0
2018,4,16,6,0,66.0,26.0,1.3,4.9,32.0,20.48,11.15
2018,4,16,6,15,100.5,41.0,1.55,5.2,56.5,31.8,23.01
2018,4,16,6,30,135.0,56.0,1.8,5.5,81.0,42.87,33.63
2018,4,16,6,45,116.0,56.5,2.05,5.8,83.0,43.25,34.24
2018,4,16,7,0,97.0,57.0,2.3,6.1,85.0,43.35,34.39
2018,4,16,7,15,48.5,39.0,2.45,6.25,53.0,32.11,24.0
2018,4,16,7,30,0.0,21.0,2.6,6.4,21.0,17.31,10.31
2018,4,16,7,45,0.0,34.5,2.75,6.55,34.5,28.5,20.52
2018,4,16,8,0,0.0,48.0,2.9,6.7,48.0,39.73,30.63
2018,4,16,8,15,35.5,129.0,3.05,6.75,149.0,100.26,84.96
2018,4,16,8,30,71.0,210.0,3.2,6.8,250.0,152.04,130.4
2018,4,16,8,45,134.0,252.0,3.3,6.85,335.0,168.01,143.87
2018,4,16,9,0,197.0,294.0,3.4,6.9,420.0,190.48,162.94
2018,4,16,9,15,145.0,286.5,3.5,6.9,382.5,186.78,159.29
2018,4,16,9,30,93.0,279.0,3.6,6.9,345.0,205.0,163.79
2018,4,16,9,45,106.5,274.5,3.75,6.95,353.5,204.17,161.21
2018,4,16,10,0,120.0,270.0,3.9,7.0,362.0,215.53,169.87
2018,4,16,10,15,162.5,311.5,4.0,7.0,441.5,264.7,208.99
2018,4,16,10,30,205.0,353.0,4.1,7.0,521.0,319.93,253.46
2018,4,16,10,45,163.0,386.0,4.2,7.0,521.5,344.41,275.31
2018,4,16,11,0,121.0,419.0,4.3,7.0,522.0,365.4,293.56
2018,4,16,11,15,94.0,379.0,4.3,7.05,460.0,342.74,276.32
2018,4,16,11,30,67.0,339.0,4.3,7.1,398.0,308.31,249.27
2018,4,16,11,45,75.5,337.0,4.35,7.1,403.5,319.41,258.75
2018,4,16,12,0,84.0,335.0,4.4,7.1,409.0,331.05,268.6
2018,4,16,12,15,165.0,379.0,4.4,7.1,524.5,435.01,352.84
2018,4,16,12,30,246.0,423.0,4.4,7.1,640.0,550.48,444.32
2018,4,16,12,45,292.5,406.0,4.35,7.05,661.5,591.49,477.24
2018,4,16,13,0,339.0,389.0,4.3,7.0,683.0,634.18,511.68
2018,4,16,13,15,339.0,382.0,4.25,7.0,671.0,648.79,523.39
2018,4,16,13,30,339.0,375.0,4.2,7.0,659.0,661.82,534.02
2018,4,16,13,45,425.0,335.5,4.2,6.95,680.5,731.61,590.13
2018,4,16,14,0,511.0,296.0,4.2,6.9,702.0,791.01,637.96
2018,4,16,14,15,488.5,287.5,4.2,6.9,663.5,779.65,630.08
2018,4,16,14,30,466.0,279.0,4.2,6.9,625.0,764.99,620.2
2018,4,16,14,45,569.5,226.5,4.2,6.9,627.5,822.1,667.94
2018,4,16,15,0,673.0,174.0,4.2,6.9,630.0,885.53,717.71
2018,4,16,15,15,760.0,136.0,4.2,6.9,619.5,935.96,756.25
2018,4,16,15,30,847.0,98.0,4.2,6.9,609.0,974.97,786.5
2018,4,16,15,45,813.5,97.0,4.2,6.85,555.5,942.4,764.75
2018,4,16,16,0,780.0,96.0,4.2,6.8,502.0,906.66,741.06
2018,4,16,16,15,630.0,113.5,4.0,6.7,420.0,785.89,651.16
2018,4,16,16,30,480.0,131.0,3.8,6.6,338.0,649.52,547.15
2018,4,16,16,45,556.5,103.5,3.6,6.45,313.5,690.29,581.58
2018,4,16,17,0,633.0,76.0,3.4,6.3,289.0,716.21,602.54
2018,4,16,17,15,526.0,72.0,3.05,5.9,228.5,602.66,512.3
2018,4,16,17,30,419.0,68.0,2.7,5.5,168.0,485.25,416.3
2018,4,16,17,45,378.5,55.5,2.35,5.15,129.0,430.44,368.34
2018,4,16,18,0,338.0,43.0,2.0,4.8,90.0,370.54,312.6
2018,4,16,18,15,214.0,29.5,1.9,4.5,55.0,248.41,192.41
2018,4,16,18,30,90.0,16.0,1.8,4.2,20.0,78.45,0.0
2018,4,16,18,45,45.0,8.0,1.7,3.9,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,1.15,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,0.85,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,0.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.0,0.9,1.35,3.0,0.0,0.0
2018,4,17,5,30,31.0,6.0,1.1,1.7,6.0,5.12,0.0
2018,4,17,5,45,155.5,20.5,1.3,2.05,33.0,17.5,0.0
2018,4,17,6,0,280.0,35.0,1.5,2.4,60.0,29.42,19.22
2018,4,17,6,15,384.0,46.0,1.55,2.7,105.0,37.77,28.74
2018,4,17,6,30,488.0,57.0,1.6,3.0,150.0,46.02,36.91
2018,4,17,6,45,551.0,66.0,1.65,3.35,201.5,52.2,42.89
2018,4,17,7,0,614.0,75.0,1.7,3.7,253.0,58.25,48.51
2018,4,17,7,15,662.5,80.0,1.8,4.4,307.0,60.93,50.79
2018,4,17,7,30,711.0,85.0,1.9,5.1,361.0,63.64,52.98
2018,4,17,7,45,746.0,89.5,1.95,5.8,415.0,65.8,54.62
2018,4,17,8,0,781.0,94.0,2.0,6.5,469.0,74.24,61.88
2018,4,17,8,15,806.0,97.5,2.0,7.1,520.0,75.62,62.73
2018,4,17,8,30,831.0,101.0,2.0,7.7,571.0,76.95,63.56
2018,4,17,8,45,849.5,104.0,2.05,8.3,618.5,77.78,63.94
2018,4,17,9,0,868.0,107.0,2.1,8.9,666.0,78.56,64.29
2018,4,17,9,15,884.0,108.0,2.0,9.3,708.5,84.39,69.13
2018,4,17,9,30,900.0,109.0,1.9,9.7,751.0,151.05,88.55
2018,4,17,9,45,913.5,109.0,1.85,10.1,788.0,208.22,126.4
2018,4,17,10,0,927.0,109.0,1.8,10.5,825.0,266.68,173.91
2018,4,17,10,15,933.5,111.0,1.8,10.85,854.5,325.72,225.85
2018,4,17,10,30,940.0,113.0,1.8,11.2,884.0,384.9,278.71
2018,4,17,10,45,945.0,113.5,1.75,11.5,906.0,442.38,329.58
2018,4,17,11,0,950.0,114.0,1.7,11.8,928.0,499.34,378.67
2018,4,17,11,15,953.0,114.5,1.65,12.0,942.0,554.59,425.0
2018,4,17,11,30,956.0,115.0,1.6,12.2,956.0,608.67,468.82
2018,4,17,11,45,957.0,115.5,1.6,12.45,962.0,660.21,509.51
2018,4,17,12,0,958.0,116.0,1.6,12.7,968.0,709.96,547.64
2018,4,17,12,15,957.0,116.5,1.6,12.85,966.0,756.37,582.52
2018,4,17,12,30,956.0,117.0,1.6,13.0,964.0,800.41,614.87
2018,4,17,12,45,954.0,116.5,1.55,13.15,954.0,840.26,641.64
2018,4,17,13,0,952.0,116.0,1.5,13.3,944.0,877.24,665.8
2018,4,17,13,15,945.5,117.0,1.45,13.35,925.0,908.87,686.38
2018,4,17,13,30,939.0,118.0,1.4,13.4,906.0,937.13,704.65
2018,4,17,13,45,930.5,117.0,1.35,13.45,879.0,958.19,718.12
2018,4,17,14,0,922.0,116.0,1.3,13.5,852.0,975.55,729.25
2018,4,17,14,15,914.0,114.0,1.35,13.45,819.0,988.61,739.67
2018,4,17,14,30,906.0,112.0,1.4,13.4,786.0,997.92,747.88
2018,4,17,14,45,892.0,110.0,1.4,13.4,745.5,997.72,749.09
2018,4,17,15,0,878.0,108.0,1.4,13.4,705.0,1005.36,755.78
2018,4,17,15,15,859.5,105.0,1.4,13.4,658.0,992.19,748.83
2018,4,17,15,30,841.0,102.0,1.4,13.4,611.0,975.32,739.82
2018,4,17,15,45,827.0,98.5,1.6,13.1,565.5,958.75,734.98
2018,4,17,16,0,813.0,95.0,1.8,12.8,520.0,938.82,727.43
2018,4,17,16,15,783.5,90.5,1.75,12.45,466.5,899.49,703.06
2018,4,17,16,30,754.0,86.0,1.7,12.1,413.0,857.5,676.58
2018,4,17,16,45,706.0,79.5,1.65,11.8,354.5,800.28,638.33
2018,4,17,17,0,658.0,73.0,1.6,11.5,296.0,735.73,593.53
2018,4,17,17,15,596.0,68.0,1.5,10.6,244.0,660.36,539.49
2018,4,17,17,30,534.0,63.0,1.4,9.7,192.0,585.63,483.11
2018,4,17,17,45,457.0,55.0,1.35,8.8,146.0,495.74,411.61
2018,4,17,18,0,380.0,47.0,1.3,7.9,100.0,407.97,337.24
2018,4,17,18,15,248.5,33.0,1.4,7.5,62.0,281.14,217.59
2018,4,17,18,30,117.0,19.0,1.5,7.1,24.0,100.58,0.0
2018,4,17,18,45,58.5,9.5,1.55,6.65,12.0,8.11,0.0
2018,4,17,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,3.85,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,4.1,1.0,0.85,0.0
2018,4,18,5,45,0.0,4.0,1.15,4.35,4.0,3.28,0.0
2018,4,18,6,0,0.0,7.0,1.2,4.6,7.0,5.74,0.0
2018,4,18,6,15,0.0,9.0,1.3,5.0,9.0,7.39,1.06
2018,4,18,6,30,0.0,11.0,1.4,5.4,11.0,9.03,2.68
2018,4,18,6,45,0.0,22.5,1.5,5.75,22.5,18.53,11.52
2018,4,18,7,0,0.0,34.0,1.6,6.1,34.0,28.06,20.34
2018,4,18,7,15,0.0,34.0,1.6,6.3,34.0,28.06,20.29
2018,4,18,7,30,0.0,34.0,1.6,6.5,34.0,28.07,20.22
2018,4,18,7,45,0.0,42.0,1.6,6.75,42.0,34.73,26.19
2018,4,18,8,0,0.0,50.0,1.6,7.0,50.0,41.4,32.11
2018,4,18,8,15,1.0,88.0,1.6,7.35,88.5,73.14,60.48
2018,4,18,8,30,2.0,126.0,1.6,7.7,127.0,102.24,85.96
2018,4,18,8,45,1.0,120.0,1.6,8.05,120.5,98.09,81.87
2018,4,18,9,0,0.0,114.0,1.6,8.4,114.0,93.74,77.72
2018,4,18,9,15,5.5,156.0,1.6,8.7,160.0,125.57,100.49
2018,4,18,9,30,11.0,198.0,1.6,9.0,206.0,157.73,126.23
2018,4,18,9,45,46.5,256.0,1.6,9.35,292.0,195.17,154.48
2018,4,18,10,0,82.0,314.0,1.6,9.7,378.0,245.61,192.92
2018,4,18,10,15,194.0,347.0,1.6,9.9,505.0,296.5,229.13
2018,4,18,10,30,306.0,380.0,1.6,10.1,632.0,362.18,278.21
2018,4,18,10,45,283.0,399.5,1.65,10.3,637.0,392.36,303.64
2018,4,18,11,0,260.0,419.0,1.7,10.5,642.0,420.66,327.1
2018,4,18,11,15,253.0,426.0,1.75,10.65,646.0,446.24,347.88
2018,4,18,11,30,246.0,433.0,1.8,10.8,650.0,471.14,367.75
2018,4,18,11,45,196.0,441.5,1.85,10.95,615.0,471.95,368.84
2018,4,18,12,0,146.0,450.0,1.9,11.1,580.0,465.23,363.85
2018,4,18,12,15,116.5,437.5,1.95,11.25,541.0,450.91,353.2
2018,4,18,12,30,87.0,425.0,2.0,11.4,502.0,426.67,334.82
2018,4,18,12,45,116.5,429.5,2.1,11.6,531.5,471.37,369.73
2018,4,18,13,0,146.0,434.0,2.2,11.8,561.0,512.0,401.07
2018,4,18,13,15,145.0,425.5,2.3,11.9,549.5,517.0,405.31
2018,4,18,13,30,144.0,417.0,2.4,12.0,538.0,521.02,409.08
2018,4,18,13,45,210.5,396.0,2.45,12.15,567.5,572.07,449.79
2018,4,18,14,0,277.0,375.0,2.5,12.3,597.0,641.76,503.43
2018,4,18,14,15,294.5,348.5,2.6,12.25,576.0,645.07,507.73
2018,4,18,14,30,312.0,322.0,2.7,12.2,555.0,646.52,511.28
2018,4,18,14,45,423.0,274.5,2.75,12.15,573.0,733.24,579.7
2018,4,18,15,0,534.0,227.0,2.8,12.1,591.0,801.04,633.46
2018,4,18,15,15,676.5,167.0,2.8,12.1,598.0,891.91,701.54
2018,4,18,15,30,819.0,107.0,2.8,12.1,605.0,960.95,751.39
2018,4,18,15,45,833.5,94.5,2.8,11.75,566.5,961.47,754.26
2018,4,18,16,0,848.0,82.0,2.8,11.4,528.0,957.79,755.03
2018,4,18,16,15,830.5,77.0,2.7,11.05,477.5,928.89,737.09
2018,4,18,16,30,813.0,72.0,2.6,10.7,427.0,897.02,717.01
2018,4,18,16,45,782.0,67.5,2.5,10.3,373.5,850.47,685.89
2018,4,18,17,0,751.0,63.0,2.4,9.9,320.0,801.99,652.45
2018,4,18,17,15,699.0,58.0,2.15,9.0,265.5,732.54,601.71
2018,4,18,17,30,647.0,53.0,1.9,8.1,211.0,662.88,548.36
2018,4,18,17,45,565.5,46.5,1.7,7.2,160.0,575.88,478.45
2018,4,18,18,0,484.0,40.0,1.5,6.3,109.0,484.9,400.88
2018,4,18,18,15,332.5,29.5,1.55,5.8,68.0,340.35,267.83
2018,4,18,18,30,181.0,19.0,1.6,5.3,27.0,180.68,0.0
2018,4,18,18,45,90.5,9.5,1.65,4.8,13.5,70.08,0.0
2018,4,18,19,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,3.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,2.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,2.45,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,2.15,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,1.9,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,1.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,1.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,1.15,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,4,19,5,15,36.5,4.5,1.55,1.9,4.5,0.0,0.0
2018,4,19,5,30,73.0,9.0,1.7,2.7,9.0,7.68,0.0
2018,4,19,5,45,221.5,20.5,1.85,3.5,39.0,17.24,0.0
2018,4,19,6,0,370.0,32.0,2.0,4.3,69.0,26.59,17.33
2018,4,19,6,15,469.5,40.0,2.25,5.05,115.5,32.62,23.94
2018,4,19,6,30,569.0,48.0,2.5,5.8,162.0,38.69,29.86
2018,4,19,6,45,629.0,54.5,2.8,6.55,214.5,43.28,34.2
2018,4,19,7,0,689.0,61.0,3.1,7.3,267.0,52.05,42.16
2018,4,19,7,15,729.5,65.5,3.2,7.95,321.0,55.09,44.75
2018,4,19,7,30,770.0,70.0,3.3,8.6,375.0,58.09,47.22
2018,4,19,7,45,797.5,74.5,3.4,9.25,428.0,60.88,49.43
2018,4,19,8,0,825.0,79.0,3.5,9.9,481.0,63.56,51.52
2018,4,19,8,15,845.0,82.0,3.6,10.4,531.0,64.97,52.48
2018,4,19,8,30,865.0,85.0,3.7,10.9,581.0,75.31,61.32
2018,4,19,8,45,880.0,88.5,3.75,11.4,628.0,77.55,62.96
2018,4,19,9,0,895.0,92.0,3.8,11.9,675.0,79.63,64.47
2018,4,19,9,15,909.0,93.0,3.8,12.3,717.0,93.22,61.92
2018,4,19,9,30,923.0,94.0,3.8,12.7,759.0,150.48,84.67
2018,4,19,9,45,933.5,95.0,3.8,13.05,795.5,208.8,124.87
2018,4,19,10,0,944.0,96.0,3.8,13.4,832.0,268.1,173.99
2018,4,19,10,15,950.5,97.5,3.85,13.7,861.0,327.42,226.79
2018,4,19,10,30,957.0,99.0,3.9,14.0,890.0,386.85,280.48
2018,4,19,10,45,961.0,100.5,3.9,14.25,912.0,445.19,332.84
2018,4,19,11,0,965.0,102.0,3.9,14.5,934.0,502.91,383.49
2018,4,19,11,15,968.0,102.0,3.9,14.7,947.5,558.17,430.93
2018,4,19,11,30,971.0,102.0,3.9,14.9,961.0,612.2,476.03
2018,4,19,11,45,972.0,102.0,3.95,15.05,967.0,663.61,518.1
2018,4,19,12,0,973.0,102.0,4.0,15.2,973.0,713.17,557.69
2018,4,19,12,15,960.0,108.5,4.0,15.3,966.0,756.61,591.6
2018,4,19,12,30,947.0,115.0,4.0,15.4,959.0,796.87,622.42
2018,4,19,12,45,943.0,115.0,3.95,15.5,947.5,835.03,649.46
2018,4,19,13,0,939.0,115.0,3.9,15.6,936.0,870.24,674.11
2018,4,19,13,15,774.5,186.5,3.85,15.65,854.5,843.98,655.29
2018,4,19,13,30,610.0,258.0,3.8,15.7,773.0,805.43,625.25
2018,4,19,13,45,776.5,179.0,3.75,15.75,815.0,895.73,693.02
2018,4,19,14,0,943.0,100.0,3.7,15.8,857.0,981.91,752.91
2018,4,19,14,15,880.5,119.5,3.65,15.8,804.5,966.27,742.15
2018,4,19,14,30,818.0,139.0,3.6,15.8,752.0,957.88,737.4
2018,4,19,14,45,861.5,116.0,3.5,15.75,732.5,989.58,760.34
2018,4,19,15,0,905.0,93.0,3.4,15.7,713.0,1005.8,772.3
2018,4,19,15,15,890.5,91.0,3.4,15.7,668.5,997.22,768.14
2018,4,19,15,30,876.0,89.0,3.4,15.7,624.0,985.07,761.86
2018,4,19,15,45,855.5,87.0,3.1,15.5,575.0,974.87,755.33
2018,4,19,16,0,835.0,85.0,2.8,15.3,526.0,950.13,738.6
2018,4,19,16,15,807.5,81.5,2.6,14.9,473.5,913.6,714.99
2018,4,19,16,30,780.0,78.0,2.4,14.5,421.0,874.41,689.25
2018,4,19,16,45,742.5,74.0,2.15,14.1,367.0,822.84,653.62
2018,4,19,17,0,705.0,70.0,1.9,13.7,313.0,776.09,620.61
2018,4,19,17,15,649.5,65.0,1.85,12.8,259.5,705.29,571.14
2018,4,19,17,30,594.0,60.0,1.8,11.9,206.0,634.86,519.32
2018,4,19,17,45,509.0,52.0,1.75,10.95,156.0,536.69,442.52
2018,4,19,18,0,424.0,44.0,1.7,10.0,106.0,441.9,363.66
2018,4,19,18,15,288.5,32.0,1.85,9.45,66.5,309.29,243.56
2018,4,19,18,30,153.0,20.0,2.0,8.9,27.0,164.43,0.0
2018,4,19,18,45,76.5,10.0,2.1,8.4,13.5,60.97,0.0
2018,4,19,19,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.4,6.35,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.45,5.95,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,5.6,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.05,5.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,4,20,5,15,33.0,4.0,1.15,4.3,4.5,0.0,0.0
2018,4,20,5,30,66.0,8.0,1.1,5.0,9.0,6.83,0.0
2018,4,20,5,45,203.5,21.5,1.05,5.7,39.5,18.01,0.0
2018,4,20,6,0,341.0,35.0,1.0,6.4,70.0,29.08,19.57
2018,4,20,6,15,441.0,43.5,1.1,7.0,116.0,35.39,26.31
2018,4,20,6,30,541.0,52.0,1.2,7.6,162.0,41.71,32.45
2018,4,20,6,45,605.0,57.5,1.25,8.25,214.0,45.37,35.91
2018,4,20,7,0,669.0,63.0,1.3,8.9,266.0,49.08,39.22
2018,4,20,7,15,711.0,68.0,1.4,9.75,320.0,56.82,46.02
2018,4,20,7,30,753.0,73.0,1.5,10.6,374.0,60.14,48.68
2018,4,20,7,45,783.0,76.5,1.65,11.5,427.0,62.1,50.08
2018,4,20,8,0,813.0,80.0,1.8,12.4,480.0,64.02,51.4
2018,4,20,8,15,834.5,83.5,1.9,13.0,530.5,65.76,52.62
2018,4,20,8,30,856.0,87.0,2.0,13.6,581.0,67.42,53.75
2018,4,20,8,45,872.5,89.0,2.1,14.2,627.0,77.7,62.37
2018,4,20,9,0,889.0,91.0,2.2,14.8,673.0,78.87,63.04
2018,4,20,9,15,902.0,92.0,2.3,15.25,714.0,95.63,60.94
2018,4,20,9,30,915.0,93.0,2.4,15.7,755.0,152.33,84.6
2018,4,20,9,45,926.5,93.0,2.5,16.15,791.0,209.62,124.0
2018,4,20,10,0,938.0,93.0,2.6,16.6,827.0,267.96,171.79
2018,4,20,10,15,944.0,94.5,2.7,17.0,855.5,326.68,223.23
2018,4,20,10,30,950.0,96.0,2.8,17.4,884.0,385.45,275.33
2018,4,20,10,45,954.0,97.0,2.9,17.85,905.5,442.9,325.78
2018,4,20,11,0,958.0,98.0,3.0,18.3,927.0,499.72,374.51
2018,4,20,11,15,960.0,98.5,3.05,18.55,940.0,554.32,420.37
2018,4,20,11,30,962.0,99.0,3.1,18.8,953.0,607.63,463.88
2018,4,20,11,45,961.5,100.0,3.15,19.05,958.0,658.34,504.22
2018,4,20,12,0,961.0,101.0,3.2,19.3,963.0,707.13,542.04
2018,4,20,12,15,960.5,100.5,3.2,19.4,960.5,752.52,576.63
2018,4,20,12,30,960.0,100.0,3.2,19.5,958.0,795.52,608.33
2018,4,20,12,45,957.5,100.0,3.25,19.65,947.5,834.85,635.65
2018,4,20,13,0,955.0,100.0,3.3,19.8,937.0,871.31,660.89
2018,4,20,13,15,951.0,99.5,3.35,19.75,919.0,902.98,683.31
2018,4,20,13,30,947.0,99.0,3.4,19.7,901.0,931.37,703.57
2018,4,20,13,45,940.5,98.5,3.45,19.7,875.5,954.12,719.95
2018,4,20,14,0,934.0,98.0,3.5,19.7,850.0,973.28,734.06
2018,4,20,14,15,926.0,96.0,3.55,19.55,817.0,985.77,744.26
2018,4,20,14,30,918.0,94.0,3.6,19.4,784.0,994.5,752.14
2018,4,20,14,45,907.0,92.5,3.7,19.25,745.5,997.13,756.47
2018,4,20,15,0,896.0,91.0,3.8,19.1,707.0,996.04,758.48
2018,4,20,15,15,882.0,89.0,3.8,19.1,663.0,987.77,754.66
2018,4,20,15,30,868.0,87.0,3.8,19.1,619.0,975.96,748.6
2018,4,20,15,45,848.5,84.5,3.95,18.35,570.5,954.72,739.17
2018,4,20,16,0,829.0,82.0,4.1,17.6,522.0,941.47,735.31
2018,4,20,16,15,803.0,79.0,4.05,16.9,470.5,907.02,714.88
2018,4,20,16,30,777.0,76.0,4.0,16.2,419.0,869.92,692.28
2018,4,20,16,45,742.5,71.5,4.0,15.55,366.0,820.54,660.08
2018,4,20,17,0,708.0,67.0,4.0,14.9,313.0,769.47,625.5
2018,4,20,17,15,658.5,61.5,3.9,13.9,260.5,708.94,582.44
2018,4,20,17,30,609.0,56.0,3.8,12.9,208.0,642.88,532.65
2018,4,20,17,45,532.0,48.5,3.75,11.95,158.5,551.75,459.74
2018,4,20,18,0,455.0,41.0,3.7,11.0,109.0,463.86,384.96
2018,4,20,18,15,328.0,30.5,3.65,10.35,69.5,338.55,269.76
2018,4,20,18,30,201.0,20.0,3.6,9.7,30.0,199.82,0.0
2018,4,20,18,45,100.5,10.0,3.55,9.05,15.0,77.51,0.0
2018,4,20,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.4,8.15,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.25,7.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.15,7.25,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.9,6.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.85,6.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,5.45,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,21,5,15,38.0,4.5,1.25,4.55,5.0,0.0,0.0
2018,4,21,5,30,76.0,9.0,1.4,5.3,10.0,7.68,0.0
2018,4,21,5,45,214.5,21.5,1.5,6.0,41.0,17.9,1.55
2018,4,21,6,0,353.0,34.0,1.6,6.7,72.0,28.08,18.84
2018,4,21,6,15,448.0,42.5,1.6,7.35,118.0,34.45,25.46
2018,4,21,6,30,543.0,51.0,1.6,8.0,164.0,40.8,31.58
2018,4,21,6,45,604.5,57.5,1.6,8.65,216.0,45.28,35.77
2018,4,21,7,0,666.0,64.0,1.6,9.3,268.0,49.72,39.73
2018,4,21,7,15,706.5,69.0,1.5,9.9,321.5,57.49,46.58
2018,4,21,7,30,747.0,74.0,1.4,10.5,375.0,60.76,49.24
2018,4,21,7,45,776.0,77.5,1.3,11.1,427.5,62.67,50.65
2018,4,21,8,0,805.0,81.0,1.2,11.7,480.0,64.54,51.99
2018,4,21,8,15,826.0,84.0,1.2,12.35,529.5,65.89,52.85
2018,4,21,8,30,847.0,87.0,1.2,13.0,579.0,67.17,53.65
2018,4,21,8,45,862.5,89.5,1.25,13.65,624.5,77.8,62.56
2018,4,21,9,0,878.0,92.0,1.3,14.3,670.0,79.22,63.43
2018,4,21,9,15,891.5,93.5,1.3,15.0,711.5,99.31,62.15
2018,4,21,9,30,905.0,95.0,1.3,15.7,753.0,155.74,86.86
2018,4,21,9,45,916.0,95.5,1.35,16.4,788.5,212.68,126.25
2018,4,21,10,0,927.0,96.0,1.4,17.1,824.0,270.64,173.33
2018,4,21,10,15,933.5,97.0,1.45,17.7,852.5,328.5,223.25
2018,4,21,10,30,940.0,98.0,1.5,18.3,881.0,386.46,273.56
2018,4,21,10,45,945.0,98.5,1.55,18.9,902.5,443.34,322.26
2018,4,21,11,0,950.0,99.0,1.6,19.5,924.0,499.68,369.18
2018,4,21,11,15,953.0,100.0,1.6,19.9,938.0,554.66,413.63
2018,4,21,11,30,956.0,101.0,1.6,20.3,952.0,608.48,455.69
2018,4,21,11,45,957.5,101.0,1.65,20.7,958.0,659.24,494.53
2018,4,21,12,0,959.0,101.0,1.7,21.1,964.0,708.23,530.98
2018,4,21,12,15,958.5,100.5,1.7,21.3,961.5,753.44,563.87
2018,4,21,12,30,958.0,100.0,1.7,21.5,959.0,796.27,593.81
2018,4,21,12,45,956.0,100.0,1.7,21.65,949.0,835.82,619.82
2018,4,21,13,0,954.0,100.0,1.7,21.8,939.0,872.54,643.77
2018,4,21,13,15,950.0,99.0,1.7,21.85,920.5,903.61,664.16
2018,4,21,13,30,946.0,98.0,1.7,21.9,902.0,931.36,682.42
2018,4,21,13,45,940.0,97.5,1.7,21.95,876.5,954.41,697.68
2018,4,21,14,0,934.0,97.0,1.7,22.0,851.0,973.91,710.77
2018,4,21,14,15,925.5,96.0,1.75,21.9,818.5,986.9,720.93
2018,4,21,14,30,917.0,95.0,1.8,21.8,786.0,996.17,728.94
2018,4,21,14,45,906.0,93.5,1.85,21.75,747.5,998.74,732.71
2018,4,21,15,0,895.0,92.0,1.9,21.7,709.0,997.59,734.33
2018,4,21,15,15,881.0,89.5,1.9,21.7,665.0,988.66,730.32
2018,4,21,15,30,867.0,87.0,1.9,21.7,621.0,976.16,724.2
2018,4,21,15,45,846.5,85.0,1.85,21.35,572.5,954.5,712.52
2018,4,21,16,0,826.0,83.0,1.8,21.0,524.0,940.9,706.31
2018,4,21,16,15,798.0,81.0,1.8,20.55,472.5,905.76,686.38
2018,4,21,16,30,770.0,79.0,1.8,20.1,421.0,868.03,664.49
2018,4,21,16,45,734.0,75.0,1.8,19.65,368.0,817.9,633.31
2018,4,21,17,0,698.0,71.0,1.8,19.2,315.0,772.56,604.5
2018,4,21,17,15,649.5,65.0,1.7,18.1,262.5,706.59,559.8
2018,4,21,17,30,601.0,59.0,1.6,17.0,210.0,640.75,512.82
2018,4,21,17,45,525.5,51.5,1.55,15.9,161.0,550.87,444.71
2018,4,21,18,0,450.0,44.0,1.5,14.8,112.0,463.83,374.31
2018,4,21,18,15,324.0,32.5,1.65,14.1,72.0,337.75,264.56
2018,4,21,18,30,198.0,21.0,1.8,13.4,32.0,200.21,26.14
2018,4,21,18,45,99.0,10.5,1.9,12.65,16.0,76.99,0.0
2018,4,21,19,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,22,5,15,33.5,5.5,1.2,5.4,6.0,0.0,0.0
2018,4,22,5,30,67.0,11.0,1.3,6.1,12.0,9.39,0.0
2018,4,22,5,45,206.5,25.0,1.4,6.8,45.0,21.0,5.42
2018,4,22,6,0,346.0,39.0,1.5,7.5,78.0,32.43,22.72
2018,4,22,6,15,447.0,48.0,1.55,8.15,125.5,39.05,29.55
2018,4,22,6,30,548.0,57.0,1.6,8.8,173.0,45.67,35.91
2018,4,22,6,45,612.0,63.5,1.65,9.4,226.5,49.98,39.92
2018,4,22,7,0,676.0,70.0,1.7,10.0,280.0,54.28,43.73
2018,4,22,7,15,717.0,75.0,1.65,10.8,334.5,57.18,46.12
2018,4,22,7,30,758.0,80.0,1.6,11.6,389.0,65.48,53.22
2018,4,22,7,45,742.5,92.0,1.5,12.4,428.0,66.87,54.09
2018,4,22,8,0,727.0,104.0,1.4,13.2,467.0,73.19,59.26
2018,4,22,8,15,755.5,109.5,1.35,13.85,520.0,75.45,60.85
2018,4,22,8,30,784.0,115.0,1.3,14.5,573.0,85.21,68.94
2018,4,22,8,45,817.0,114.5,1.25,15.2,625.0,83.5,67.04
2018,4,22,9,0,850.0,114.0,1.2,15.9,677.0,81.97,65.35
2018,4,22,9,15,826.0,131.0,1.2,16.4,705.5,112.52,71.88
2018,4,22,9,30,802.0,148.0,1.2,16.9,734.0,172.7,103.29
2018,4,22,9,45,844.5,138.5,1.25,17.4,781.5,223.41,137.09
2018,4,22,10,0,887.0,129.0,1.3,17.9,829.0,285.93,186.19
2018,4,22,10,15,783.0,186.5,1.3,18.3,820.5,338.13,234.62
2018,4,22,10,30,679.0,244.0,1.3,18.7,812.0,392.9,283.38
2018,4,22,10,45,618.5,283.5,1.35,19.1,810.5,441.62,324.61
2018,4,22,11,0,558.0,323.0,1.4,19.5,809.0,486.35,361.02
2018,4,22,11,15,514.0,346.5,1.45,19.8,799.5,519.92,387.93
2018,4,22,11,30,470.0,370.0,1.5,20.1,790.0,549.17,410.66
2018,4,22,11,45,475.0,373.0,1.55,20.45,799.5,588.42,439.85
2018,4,22,12,0,480.0,376.0,1.6,20.8,809.0,627.44,468.23
2018,4,22,12,15,483.5,373.5,1.6,21.05,809.0,660.64,491.99
2018,4,22,12,30,487.0,371.0,1.6,21.3,809.0,692.78,514.64
2018,4,22,12,45,601.5,308.0,1.65,21.6,842.5,757.8,562.08
2018,4,22,13,0,716.0,245.0,1.7,21.9,876.0,827.79,612.04
2018,4,22,13,15,826.0,181.0,1.7,22.0,895.0,887.35,653.51
2018,4,22,13,30,936.0,117.0,1.7,22.1,914.0,943.04,689.58
2018,4,22,13,45,912.5,124.0,1.7,22.25,882.5,957.88,698.89
2018,4,22,14,0,889.0,131.0,1.7,22.4,851.0,968.64,706.15
2018,4,22,14,15,898.0,120.0,1.7,22.35,823.0,987.87,719.59
2018,4,22,14,30,907.0,109.0,1.7,22.3,795.0,1003.37,730.67
2018,4,22,14,45,896.5,106.5,1.7,22.3,756.0,1005.5,733.27
2018,4,22,15,0,886.0,104.0,1.7,22.3,717.0,1003.89,733.81
2018,4,22,15,15,869.5,101.5,1.7,22.3,671.5,1004.42,735.96
2018,4,22,15,30,853.0,99.0,1.7,22.3,626.0,989.7,728.41
2018,4,22,15,45,835.5,96.0,1.6,22.05,578.5,969.9,717.12
2018,4,22,16,0,818.0,93.0,1.5,21.8,531.0,946.79,703.74
2018,4,22,16,15,791.0,88.5,1.4,21.45,478.0,909.46,681.16
2018,4,22,16,30,764.0,84.0,1.3,21.1,425.0,869.48,656.62
2018,4,22,16,45,730.0,79.5,1.25,20.8,372.5,820.55,626.0
2018,4,22,17,0,696.0,75.0,1.2,20.5,320.0,777.07,598.29
2018,4,22,17,15,625.0,67.0,1.15,19.35,260.0,688.07,538.67
2018,4,22,17,30,554.0,59.0,1.1,18.2,200.0,600.45,477.1
2018,4,22,17,45,481.0,51.5,1.1,17.05,153.5,514.05,412.81
2018,4,22,18,0,408.0,44.0,1.1,15.9,107.0,430.55,346.17
2018,4,22,18,15,288.5,34.0,1.15,15.25,70.0,312.23,244.25
2018,4,22,18,30,169.0,24.0,1.2,14.6,33.0,186.68,48.0
2018,4,22,18,45,84.5,12.0,1.3,13.9,16.5,68.37,0.0
2018,4,22,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,23,5,15,19.0,5.5,1.0,8.4,6.0,0.0,0.0
2018,4,23,5,30,38.0,11.0,1.0,8.8,12.0,9.39,0.0
2018,4,23,5,45,117.5,25.5,1.0,9.25,37.5,19.73,6.43
2018,4,23,6,0,197.0,40.0,1.0,9.7,63.0,30.64,21.1
2018,4,23,6,15,263.0,55.0,1.1,10.2,102.0,41.63,31.66
2018,4,23,6,30,329.0,70.0,1.2,10.7,141.0,52.33,41.64
2018,4,23,6,45,349.5,86.5,1.3,11.2,180.0,63.45,51.73
2018,4,23,7,0,370.0,103.0,1.4,11.7,219.0,74.08,61.14
2018,4,23,7,15,417.5,116.0,1.4,12.45,269.5,82.18,68.01
2018,4,23,7,30,465.0,129.0,1.4,13.2,320.0,89.98,74.45
2018,4,23,7,45,594.5,119.0,1.4,13.9,396.5,83.87,68.63
2018,4,23,8,0,724.0,109.0,1.4,14.6,473.0,76.37,61.67
2018,4,23,8,15,756.5,111.0,1.4,15.25,525.0,76.29,61.22
2018,4,23,8,30,789.0,113.0,1.4,15.9,577.0,83.72,67.26
2018,4,23,8,45,807.5,116.5,1.4,16.5,623.0,84.51,67.55
2018,4,23,9,0,826.0,120.0,1.4,17.1,669.0,85.23,67.81
2018,4,23,9,15,847.0,118.5,1.3,17.75,711.5,108.31,66.14
2018,4,23,9,30,868.0,117.0,1.2,18.4,754.0,162.04,91.15
2018,4,23,9,45,887.5,114.5,1.1,19.05,792.0,225.97,136.32
2018,4,23,10,0,907.0,112.0,1.0,19.7,830.0,282.5,181.36
2018,4,23,10,15,914.0,113.5,0.95,20.25,858.5,339.82,229.74
2018,4,23,10,30,921.0,115.0,0.9,20.8,887.0,397.33,278.19
2018,4,23,10,45,925.5,115.5,0.85,21.4,907.5,453.12,324.24
2018,4,23,11,0,930.0,116.0,0.8,22.0,928.0,508.35,368.25
2018,4,23,11,15,932.0,116.5,0.9,22.2,941.0,561.56,410.89
2018,4,23,11,30,934.0,117.0,1.0,22.4,954.0,613.55,451.44
2018,4,23,11,45,934.0,118.5,1.05,22.65,959.5,663.68,489.02
2018,4,23,12,0,934.0,120.0,1.1,22.9,965.0,712.05,524.32
2018,4,23,12,15,933.0,120.0,1.2,23.0,962.5,756.52,557.02
2018,4,23,12,30,932.0,120.0,1.3,23.1,960.0,798.68,587.5
2018,4,23,12,45,928.5,120.0,1.35,23.2,949.0,836.41,612.49
2018,4,23,13,0,925.0,120.0,1.4,23.3,938.0,871.28,635.57
2018,4,23,13,15,920.5,119.0,1.45,23.3,919.5,901.36,655.79
2018,4,23,13,30,916.0,118.0,1.5,23.3,901.0,928.2,674.0
2018,4,23,13,45,909.0,117.0,1.55,23.3,875.0,949.43,688.74
2018,4,23,14,0,902.0,116.0,1.6,23.3,849.0,967.13,701.4
2018,4,23,14,15,893.0,114.5,1.65,23.2,816.0,978.85,710.69
2018,4,23,14,30,884.0,113.0,1.7,23.1,783.0,986.9,717.89
2018,4,23,14,45,872.5,110.5,1.7,22.95,744.5,987.8,720.18
2018,4,23,15,0,861.0,108.0,1.7,22.8,706.0,996.85,727.98
2018,4,23,15,15,845.5,105.5,1.7,22.8,662.0,986.64,723.05
2018,4,23,15,30,830.0,103.0,1.7,22.8,618.0,972.86,716.18
2018,4,23,15,45,810.5,99.5,1.75,22.4,570.0,950.49,705.54
2018,4,23,16,0,791.0,96.0,1.8,22.0,522.0,924.9,692.75
2018,4,23,16,15,764.0,92.5,1.85,21.5,471.0,889.0,673.05
2018,4,23,16,30,737.0,89.0,1.9,21.0,420.0,856.93,655.58
2018,4,23,16,45,700.0,84.0,1.95,20.45,367.0,805.54,624.06
2018,4,23,17,0,663.0,79.0,2.0,19.9,314.0,752.79,590.45
2018,4,23,17,15,611.0,72.5,2.0,18.75,262.0,683.58,543.99
2018,4,23,17,30,559.0,66.0,2.0,17.6,210.0,614.62,495.07
2018,4,23,17,45,480.5,57.5,2.0,16.45,161.0,521.6,424.28
2018,4,23,18,0,402.0,49.0,2.0,15.3,112.0,431.42,351.27
2018,4,23,18,15,283.0,36.0,2.2,14.6,72.5,310.02,246.17
2018,4,23,18,30,164.0,23.0,2.4,13.9,33.0,182.23,66.23
2018,4,23,18,45,82.0,11.5,2.65,13.15,16.5,66.3,0.0
2018,4,23,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.1,8.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.85,6.9,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,24,5,15,32.0,6.0,1.85,6.6,7.0,0.0,0.0
2018,4,24,5,30,64.0,12.0,2.1,7.1,14.0,10.24,0.0
2018,4,24,5,45,172.5,27.0,2.35,7.65,45.0,20.97,8.62
2018,4,24,6,0,281.0,42.0,2.6,8.2,76.0,32.41,22.86
2018,4,24,6,15,396.0,52.0,2.6,8.75,125.0,42.0,32.19
2018,4,24,6,30,511.0,62.0,2.6,9.3,174.0,49.36,39.19
2018,4,24,6,45,551.5,71.0,2.6,9.8,221.5,55.28,44.64
2018,4,24,7,0,592.0,80.0,2.6,10.3,269.0,60.98,49.7
2018,4,24,7,15,658.5,83.0,2.6,10.9,328.0,62.25,50.61
2018,4,24,7,30,725.0,86.0,2.6,11.5,387.0,63.69,51.61
2018,4,24,7,45,757.0,90.0,2.55,12.1,440.0,71.54,58.26
2018,4,24,8,0,789.0,94.0,2.5,12.7,493.0,73.44,59.57
2018,4,24,8,15,812.5,96.5,2.45,13.2,543.0,74.1,59.81
2018,4,24,8,30,836.0,99.0,2.4,13.7,593.0,74.74,60.05
2018,4,24,8,45,854.5,101.0,2.35,14.15,639.5,74.95,59.93
2018,4,24,9,0,873.0,103.0,2.3,14.6,686.0,85.55,68.79
2018,4,24,9,15,885.5,105.5,2.3,15.05,727.5,115.35,70.4
2018,4,24,9,30,898.0,108.0,2.3,15.5,769.0,172.04,98.81
2018,4,24,9,45,907.5,109.0,2.3,15.95,804.0,228.73,139.95
2018,4,24,10,0,917.0,110.0,2.3,16.4,839.0,286.26,187.84
2018,4,24,10,15,923.5,111.5,2.4,16.75,867.0,343.92,238.42
2018,4,24,10,30,930.0,113.0,2.5,17.1,895.0,401.68,289.37
2018,4,24,10,45,934.5,113.5,2.55,17.45,916.0,457.85,338.32
2018,4,24,11,0,939.0,114.0,2.6,17.8,937.0,513.45,385.56
2018,4,24,11,15,941.5,115.0,2.65,18.0,950.5,567.63,430.58
2018,4,24,11,30,944.0,116.0,2.7,18.2,964.0,620.64,473.41
2018,4,24,11,45,945.0,116.5,2.8,18.4,969.5,670.98,513.29
2018,4,24,12,0,946.0,117.0,2.9,18.6,975.0,719.58,550.93
2018,4,24,12,15,908.5,138.0,2.95,18.7,960.5,756.1,578.52
2018,4,24,12,30,871.0,159.0,3.0,18.8,946.0,795.6,607.28
2018,4,24,12,45,910.5,134.0,3.1,18.9,948.5,836.4,637.37
2018,4,24,13,0,950.0,109.0,3.2,19.0,951.0,883.38,670.28
2018,4,24,13,15,946.5,108.0,3.3,18.9,933.0,914.75,692.85
2018,4,24,13,30,943.0,107.0,3.4,18.8,915.0,942.85,713.38
2018,4,24,13,45,938.0,105.5,3.5,18.75,889.5,965.72,730.34
2018,4,24,14,0,933.0,104.0,3.6,18.7,864.0,985.04,745.07
2018,4,24,14,15,924.5,103.0,3.7,18.45,831.5,997.96,756.22
2018,4,24,14,30,916.0,102.0,3.8,18.2,799.0,1007.17,765.09
2018,4,24,14,45,905.5,100.5,3.9,17.95,760.5,1010.17,769.96
2018,4,24,15,0,895.0,99.0,4.0,17.7,722.0,1009.48,772.52
2018,4,24,15,15,880.5,96.5,4.0,17.7,677.5,1000.03,767.87
2018,4,24,15,30,866.0,94.0,4.0,17.7,633.0,987.03,760.97
