Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,15,45,845.5,92.0,4.05,16.85,584.5,976.86,758.94
2018,4,24,16,0,825.0,90.0,4.1,16.0,536.0,951.86,746.44
2018,4,24,16,15,788.0,89.0,4.05,15.4,481.5,908.97,719.71
2018,4,24,16,30,751.0,88.0,4.0,14.8,427.0,863.59,690.75
2018,4,24,16,45,721.0,83.0,3.95,14.15,376.0,824.7,666.0
2018,4,24,17,0,691.0,78.0,3.9,13.5,325.0,777.93,634.4
2018,4,24,17,15,638.5,72.5,3.7,12.7,272.0,708.89,584.12
2018,4,24,17,30,586.0,67.0,3.5,11.9,219.0,639.95,531.69
2018,4,24,17,45,506.0,58.0,3.3,11.05,168.0,544.13,455.0
2018,4,24,18,0,426.0,49.0,3.1,10.2,117.0,451.34,376.76
2018,4,24,18,15,307.0,37.0,3.05,9.7,77.0,329.74,268.69
2018,4,24,18,30,188.0,25.0,3.0,9.2,37.0,204.71,94.07
2018,4,24,18,45,94.0,12.5,2.9,8.65,18.5,75.51,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,7.9,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.25,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,25,5,15,36.5,6.5,2.3,4.35,7.5,0.0,0.0
2018,4,25,5,30,73.0,13.0,2.6,4.9,15.0,11.1,0.0
2018,4,25,5,45,205.5,27.0,2.85,5.45,49.0,21.02,9.78
2018,4,25,6,0,338.0,41.0,3.1,6.0,83.0,33.75,24.37
2018,4,25,6,15,437.0,50.5,3.1,6.45,131.5,40.76,31.42
2018,4,25,6,30,536.0,60.0,3.1,6.9,180.0,47.72,38.1
2018,4,25,6,45,596.5,66.5,3.15,7.4,232.5,51.91,42.0
2018,4,25,7,0,657.0,73.0,3.2,7.9,285.0,56.08,45.71
2018,4,25,7,15,697.5,78.0,3.1,8.45,338.5,58.88,48.04
2018,4,25,7,30,738.0,83.0,3.0,9.0,392.0,67.27,55.33
2018,4,25,7,45,735.0,93.0,2.95,9.55,434.0,67.11,54.86
2018,4,25,8,0,732.0,103.0,2.9,10.1,476.0,72.18,59.05
2018,4,25,8,15,785.0,100.5,2.8,10.75,536.0,76.36,62.38
2018,4,25,8,30,838.0,98.0,2.7,11.4,596.0,73.99,59.92
2018,4,25,8,45,854.5,100.5,2.65,12.0,642.0,74.5,60.04
2018,4,25,9,0,871.0,103.0,2.6,12.6,688.0,85.46,69.24
2018,4,25,9,15,882.0,105.5,2.55,13.15,728.0,118.1,71.81
2018,4,25,9,30,893.0,108.0,2.5,13.7,768.0,174.37,101.16
2018,4,25,9,45,901.5,110.0,2.45,14.25,803.0,231.16,143.15
2018,4,25,10,0,910.0,112.0,2.4,14.8,838.0,288.71,191.5
2018,4,25,10,15,915.5,113.5,2.45,15.25,865.0,345.64,241.74
2018,4,25,10,30,921.0,115.0,2.5,15.7,892.0,402.56,292.11
2018,4,25,10,45,924.5,116.5,2.6,16.15,912.5,458.48,341.0
2018,4,25,11,0,928.0,118.0,2.7,16.6,933.0,513.77,388.13
2018,4,25,11,15,929.5,118.5,2.75,16.95,945.5,566.49,431.99
2018,4,25,11,30,931.0,119.0,2.8,17.3,958.0,617.94,473.56
2018,4,25,11,45,930.5,119.5,2.9,17.6,962.0,666.71,512.25
2018,4,25,12,0,930.0,120.0,3.0,17.9,966.0,713.62,548.6
2018,4,25,12,15,930.0,119.5,3.1,18.0,963.5,758.03,582.78
2018,4,25,12,30,930.0,119.0,3.2,18.1,961.0,800.2,614.45
2018,4,25,12,45,928.0,117.5,3.35,18.2,950.0,837.51,641.14
2018,4,25,13,0,926.0,116.0,3.5,18.3,939.0,871.98,665.86
2018,4,25,13,15,921.5,115.0,3.55,18.3,920.5,901.82,687.08
2018,4,25,13,30,917.0,114.0,3.6,18.3,902.0,928.41,706.13
2018,4,25,13,45,910.5,113.5,3.7,18.25,876.5,950.34,722.54
2018,4,25,14,0,904.0,113.0,3.8,18.2,851.0,968.79,736.74
2018,4,25,14,15,895.0,111.5,3.9,17.95,818.5,980.31,746.93
2018,4,25,14,30,886.0,110.0,4.0,17.7,786.0,988.16,754.86
2018,4,25,14,45,874.0,108.5,4.05,17.45,747.5,989.46,758.17
2018,4,25,15,0,862.0,107.0,4.1,17.2,709.0,987.15,759.22
2018,4,25,15,15,847.5,103.5,4.1,17.2,665.0,988.39,761.94
2018,4,25,15,30,833.0,100.0,4.1,17.2,621.0,974.24,754.07
2018,4,25,15,45,812.0,98.0,4.25,16.25,573.0,952.05,744.28
2018,4,25,16,0,791.0,96.0,4.4,15.3,525.0,926.71,732.47
2018,4,25,16,15,762.0,92.5,4.45,14.6,473.5,888.75,709.85
2018,4,25,16,30,733.0,89.0,4.5,13.9,422.0,854.55,689.55
2018,4,25,16,45,695.0,84.5,4.5,13.2,369.5,802.84,655.06
2018,4,25,17,0,657.0,80.0,4.5,12.5,317.0,749.84,618.48
2018,4,25,17,15,604.0,74.0,4.45,11.7,265.0,680.4,567.45
2018,4,25,17,30,551.0,68.0,4.4,10.9,213.0,611.22,514.25
2018,4,25,17,45,473.0,59.5,4.3,10.15,164.0,518.62,438.83
2018,4,25,18,0,395.0,51.0,4.2,9.4,115.0,428.78,361.91
2018,4,25,18,15,282.5,38.5,4.1,8.9,76.0,312.96,257.63
2018,4,25,18,30,170.0,26.0,4.0,8.4,37.0,194.59,102.72
2018,4,25,18,45,88.0,13.5,3.9,7.9,19.0,72.3,0.0
2018,4,25,19,0,6.0,1.0,3.8,7.4,1.0,0.0,0.0
2018,4,25,19,15,3.0,0.5,3.8,7.25,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,6.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.35,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.2,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.1,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.05,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.85,5.95,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.8,5.85,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,5.75,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,5.65,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,5.6,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.3,5.55,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,4.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.45,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.35,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,4,26,5,15,1.0,4.5,3.1,4.65,4.5,0.0,0.0
2018,4,26,5,30,2.0,9.0,3.3,5.0,9.0,7.68,0.0
2018,4,26,5,45,21.0,26.5,3.5,5.4,29.0,21.36,10.8
2018,4,26,6,0,40.0,44.0,3.7,5.8,49.0,34.81,25.42
2018,4,26,6,15,81.5,64.0,3.75,6.25,80.5,49.05,39.0
2018,4,26,6,30,123.0,84.0,3.8,6.7,112.0,63.55,52.57
2018,4,26,6,45,310.5,89.0,3.85,7.15,184.0,64.67,53.68
2018,4,26,7,0,498.0,94.0,3.9,7.6,256.0,68.89,57.4
2018,4,26,7,15,598.0,91.5,3.9,8.05,319.5,67.67,56.07
2018,4,26,7,30,698.0,89.0,3.9,8.5,383.0,65.26,53.61
2018,4,26,7,45,727.0,93.5,3.85,8.95,434.5,67.22,55.08
2018,4,26,8,0,756.0,98.0,3.8,9.4,486.0,75.64,62.28
2018,4,26,8,15,778.0,102.0,3.75,9.9,535.0,77.18,63.3
2018,4,26,8,30,800.0,106.0,3.7,10.4,584.0,78.63,64.24
2018,4,26,8,45,816.0,109.5,3.7,10.85,629.0,79.54,64.73
2018,4,26,9,0,832.0,113.0,3.7,11.3,674.0,80.37,65.15
2018,4,26,9,15,849.0,113.0,3.75,11.75,715.0,113.4,67.79
2018,4,26,9,30,866.0,113.0,3.8,12.2,756.0,177.08,104.85
2018,4,26,9,45,880.5,112.5,3.8,12.6,792.0,231.82,145.96
2018,4,26,10,0,895.0,112.0,3.8,13.0,828.0,287.92,193.81
2018,4,26,10,15,901.5,112.5,3.9,13.3,855.0,343.54,243.89
2018,4,26,10,30,908.0,113.0,4.0,13.6,882.0,399.24,294.31
2018,4,26,10,45,912.5,114.5,4.1,13.95,903.0,454.72,343.82
2018,4,26,11,0,917.0,116.0,4.2,14.3,924.0,509.69,391.81
2018,4,26,11,15,920.5,116.0,4.3,14.45,937.5,562.35,437.11
2018,4,26,11,30,924.0,116.0,4.4,14.6,951.0,613.93,480.43
2018,4,26,11,45,925.0,116.0,4.5,14.8,956.0,662.72,520.5
2018,4,26,12,0,926.0,116.0,4.6,15.0,961.0,709.8,558.36
2018,4,26,12,15,926.0,116.0,4.7,14.95,959.0,754.25,594.09
2018,4,26,12,30,926.0,116.0,4.8,14.9,957.0,796.51,627.17
2018,4,26,12,45,924.5,115.5,4.9,14.9,947.0,834.76,655.6
2018,4,26,13,0,923.0,115.0,5.0,14.9,937.0,870.29,682.07
2018,4,26,13,15,920.0,113.5,5.05,14.7,919.5,900.72,705.14
2018,4,26,13,30,917.0,112.0,5.1,14.5,902.0,927.98,726.05
2018,4,26,13,45,912.0,110.5,5.15,14.35,877.0,950.14,743.32
2018,4,26,14,0,907.0,109.0,5.2,14.2,852.0,968.84,758.29
2018,4,26,14,15,900.0,107.5,5.2,13.95,820.5,982.13,769.52
2018,4,26,14,30,893.0,106.0,5.2,13.7,789.0,991.82,778.41
2018,4,26,14,45,883.0,104.0,5.2,13.45,751.5,994.43,782.46
2018,4,26,15,0,873.0,102.0,5.2,13.2,714.0,993.41,784.15
2018,4,26,15,15,858.5,99.5,5.2,13.2,670.0,983.8,779.1
2018,4,26,15,30,844.0,97.0,5.2,13.2,626.0,982.46,780.26
2018,4,26,15,45,827.0,93.5,5.2,12.55,579.0,962.27,769.75
2018,4,26,16,0,810.0,90.0,5.2,11.9,532.0,938.84,756.93
2018,4,26,16,15,787.5,86.5,5.15,11.45,482.0,907.0,736.82
2018,4,26,16,30,765.0,83.0,5.1,11.0,432.0,872.48,714.45
2018,4,26,16,45,731.5,78.5,5.05,10.6,379.5,823.84,680.68
2018,4,26,17,0,698.0,74.0,5.0,10.2,327.0,780.07,649.81
2018,4,26,17,15,649.0,68.5,4.8,9.65,274.5,713.99,599.75
2018,4,26,17,30,600.0,63.0,4.6,9.1,222.0,648.01,547.83
2018,4,26,17,45,525.0,55.5,4.4,8.55,172.5,558.0,473.77
2018,4,26,18,0,450.0,48.0,4.2,8.0,123.0,470.72,398.37
2018,4,26,18,15,333.5,37.0,4.1,7.6,82.0,351.21,291.29
2018,4,26,18,30,217.0,26.0,4.0,7.2,41.0,227.54,133.97
2018,4,26,18,45,113.5,14.0,3.85,6.75,21.5,90.44,0.0
2018,4,26,19,0,10.0,2.0,3.7,6.3,2.0,0.0,0.0
2018,4,26,19,15,5.0,1.0,3.7,6.15,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.75,5.9,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.35,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.75,5.25,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.7,5.2,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.7,5.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.45,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.15,5.85,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,5.85,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,27,5,15,34.0,7.0,1.45,5.7,8.0,0.0,0.0
2018,4,27,5,30,68.0,14.0,1.6,6.5,16.0,11.95,0.0
2018,4,27,5,45,203.0,28.5,1.75,7.25,52.0,22.14,11.9
2018,4,27,6,0,338.0,43.0,1.9,8.0,88.0,35.25,25.69
2018,4,27,6,15,340.0,44.0,2.1,8.55,106.0,34.55,25.64
2018,4,27,6,30,342.0,45.0,2.3,9.1,124.0,34.22,25.56
2018,4,27,6,45,175.0,39.5,2.5,9.6,80.5,28.94,20.79
2018,4,27,7,0,8.0,34.0,2.7,10.1,37.0,28.9,20.69
2018,4,27,7,15,4.0,34.0,2.75,10.5,35.5,28.11,19.89
2018,4,27,7,30,0.0,34.0,2.8,10.9,34.0,28.09,19.75
2018,4,27,7,45,3.0,62.5,2.8,11.3,64.0,51.84,40.89
2018,4,27,8,0,6.0,91.0,2.8,11.7,94.0,75.47,61.57
2018,4,27,8,15,5.5,110.0,2.8,12.1,113.0,90.25,74.19
2018,4,27,8,30,5.0,129.0,2.8,12.5,132.0,104.81,86.48
2018,4,27,8,45,13.5,148.5,2.85,12.85,157.5,119.68,98.92
2018,4,27,9,0,22.0,168.0,2.9,13.2,183.0,126.67,104.49
2018,4,27,9,15,44.0,213.0,2.95,13.45,245.0,159.22,124.88
2018,4,27,9,30,66.0,258.0,3.0,13.7,307.0,195.47,152.05
2018,4,27,9,45,104.5,302.0,3.05,14.0,384.0,226.47,174.41
2018,4,27,10,0,143.0,346.0,3.1,14.3,461.0,273.65,210.13
2018,4,27,10,15,202.5,369.5,3.15,14.45,538.5,320.31,245.32
2018,4,27,10,30,262.0,393.0,3.2,14.6,616.0,365.09,279.8
2018,4,27,10,45,274.5,403.0,3.25,14.8,641.5,400.24,308.13
2018,4,27,11,0,287.0,413.0,3.3,15.0,667.0,437.03,337.5
2018,4,27,11,15,357.0,384.5,3.35,15.1,705.0,477.4,369.61
2018,4,27,11,30,427.0,356.0,3.4,15.2,743.0,521.19,404.58
2018,4,27,11,45,472.0,342.5,3.5,15.3,772.5,569.84,442.94
2018,4,27,12,0,517.0,329.0,3.6,15.4,802.0,621.24,483.01
2018,4,27,12,15,556.0,305.0,3.65,15.45,812.5,662.05,515.06
2018,4,27,12,30,595.0,281.0,3.7,15.5,823.0,703.27,547.24
2018,4,27,12,45,472.0,333.5,3.75,15.55,760.5,684.86,532.28
2018,4,27,13,0,349.0,386.0,3.8,15.6,698.0,648.29,503.81
2018,4,27,13,15,506.0,314.0,3.9,15.55,756.0,748.45,582.17
2018,4,27,13,30,663.0,242.0,4.0,15.5,814.0,847.16,657.83
2018,4,27,13,45,742.5,201.5,4.05,15.45,825.0,905.7,701.41
2018,4,27,14,0,822.0,161.0,4.1,15.4,836.0,955.38,737.2
2018,4,27,14,15,827.0,152.5,4.2,15.25,809.0,972.85,751.12
2018,4,27,14,30,832.0,144.0,4.3,15.1,782.0,986.9,763.1
2018,4,27,14,45,813.0,143.0,4.35,14.9,741.0,981.92,762.02
2018,4,27,15,0,794.0,142.0,4.4,14.7,700.0,973.17,758.58
2018,4,27,15,15,785.5,135.5,4.4,14.7,659.0,965.31,754.9
2018,4,27,15,30,777.0,129.0,4.4,14.7,618.0,961.36,754.15
2018,4,27,15,45,761.5,124.0,4.45,14.15,572.5,941.66,744.27
2018,4,27,16,0,746.0,119.0,4.5,13.6,527.0,918.84,732.19
2018,4,27,16,15,719.5,113.0,4.45,13.2,476.0,881.08,707.82
2018,4,27,16,30,693.0,107.0,4.4,12.8,425.0,840.89,681.36
2018,4,27,16,45,654.0,101.5,4.4,12.4,372.5,787.34,644.54
2018,4,27,17,0,615.0,96.0,4.4,12.0,320.0,732.39,605.59
2018,4,27,17,15,562.5,88.0,4.15,11.45,268.0,661.26,551.59
2018,4,27,17,30,510.0,80.0,3.9,10.9,216.0,590.18,495.97
2018,4,27,17,45,433.0,69.5,3.65,10.35,167.5,493.85,417.36
2018,4,27,18,0,356.0,59.0,3.4,9.8,119.0,407.28,343.33
2018,4,27,18,15,247.0,44.5,3.1,9.25,79.5,295.3,243.11
2018,4,27,18,30,138.0,30.0,2.8,8.7,40.0,180.87,112.07
2018,4,27,18,45,71.0,16.0,2.55,8.2,21.0,62.81,0.0
2018,4,27,19,0,4.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,27,19,15,2.0,1.0,2.2,7.45,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,5.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,5,15,11.5,7.0,1.4,5.75,7.5,0.0,0.0
2018,4,28,5,30,23.0,14.0,1.6,6.5,15.0,11.95,0.0
2018,4,28,5,45,85.0,31.0,1.85,7.2,41.5,24.12,13.96
2018,4,28,6,0,147.0,48.0,2.1,7.9,68.0,36.88,27.21
2018,4,28,6,15,227.0,62.5,2.3,8.4,108.5,46.71,36.66
2018,4,28,6,30,307.0,77.0,2.5,8.9,149.0,56.93,46.19
2018,4,28,6,45,319.5,96.0,2.75,9.35,187.5,69.49,57.59
2018,4,28,7,0,332.0,115.0,3.0,9.8,226.0,81.47,68.21
2018,4,28,7,15,511.0,104.5,3.05,10.15,308.0,76.27,63.29
2018,4,28,7,30,690.0,94.0,3.1,10.5,390.0,68.48,56.03
2018,4,28,7,45,554.5,130.5,3.15,10.9,387.5,90.63,75.41
2018,4,28,8,0,419.0,167.0,3.2,11.3,385.0,109.29,91.4
2018,4,28,8,15,351.0,201.0,3.2,11.55,395.5,134.57,112.98
2018,4,28,8,30,283.0,235.0,3.2,11.8,406.0,151.22,126.83
2018,4,28,8,45,206.5,261.0,3.2,12.0,390.5,174.22,146.02
2018,4,28,9,0,130.0,287.0,3.2,12.2,375.0,185.91,155.4
2018,4,28,9,15,82.5,285.5,3.3,12.4,342.5,204.81,161.13
2018,4,28,9,30,35.0,284.0,3.4,12.6,310.0,207.79,163.86
2018,4,28,9,45,23.0,247.5,3.45,12.85,265.0,188.58,148.46
2018,4,28,10,0,11.0,211.0,3.5,13.1,220.0,171.92,135.32
2018,4,28,10,15,39.5,267.5,3.55,13.3,301.0,215.49,169.2
2018,4,28,10,30,68.0,324.0,3.6,13.5,382.0,270.05,211.74
2018,4,28,10,45,64.5,333.5,3.7,13.75,389.5,283.25,222.24
2018,4,28,11,0,61.0,343.0,3.8,14.0,397.0,296.26,232.58
2018,4,28,11,15,43.0,327.5,3.85,14.15,366.0,282.99,222.33
2018,4,28,11,30,25.0,312.0,3.9,14.3,335.0,266.98,209.74
2018,4,28,11,45,35.0,340.5,4.0,14.45,372.5,300.64,236.21
2018,4,28,12,0,45.0,369.0,4.1,14.6,410.0,336.28,264.0
2018,4,28,12,15,62.0,401.0,4.2,14.55,457.5,381.78,299.64
2018,4,28,12,30,79.0,433.0,4.3,14.5,505.0,430.1,337.24
2018,4,28,12,45,114.5,435.5,4.4,14.45,538.5,478.22,375.16
2018,4,28,13,0,150.0,438.0,4.5,14.4,572.0,522.37,410.04
2018,4,28,13,15,182.0,431.5,4.55,14.3,591.0,557.28,437.93
2018,4,28,13,30,214.0,425.0,4.6,14.2,610.0,593.28,466.7
2018,4,28,13,45,157.0,400.5,4.7,14.05,534.0,531.2,419.61
2018,4,28,14,0,100.0,376.0,4.8,13.9,458.0,446.99,355.0
2018,4,28,14,15,257.0,329.5,4.8,13.7,530.0,593.79,473.84
2018,4,28,14,30,414.0,283.0,4.8,13.5,602.0,727.88,579.86
2018,4,28,14,45,600.0,211.5,4.85,13.25,648.0,854.49,680.13
2018,4,28,15,0,786.0,140.0,4.9,13.0,694.0,964.02,761.99
2018,4,28,15,15,810.0,122.5,4.9,13.0,663.0,976.2,771.84
2018,4,28,15,30,834.0,105.0,4.9,13.0,632.0,984.09,779.47
2018,4,28,15,45,760.0,117.0,4.8,12.45,569.0,932.15,744.76
2018,4,28,16,0,686.0,129.0,4.7,11.9,506.0,872.41,704.17
2018,4,28,16,15,547.5,144.5,4.6,11.6,427.5,740.74,607.56
2018,4,28,16,30,409.0,160.0,4.5,11.3,349.0,622.52,516.94
2018,4,28,16,45,400.5,140.5,4.45,11.0,307.0,586.97,491.85
2018,4,28,17,0,392.0,121.0,4.4,10.7,265.0,549.58,464.22
2018,4,28,17,15,419.0,99.0,4.15,10.3,231.5,539.09,457.36
2018,4,28,17,30,446.0,77.0,3.9,9.9,198.0,524.46,445.52
2018,4,28,17,45,432.0,64.5,3.7,9.5,161.0,491.02,416.92
2018,4,28,18,0,418.0,52.0,3.5,9.1,124.0,449.96,379.57
2018,4,28,18,15,314.0,41.0,3.2,8.65,84.5,340.28,281.93
2018,4,28,18,30,210.0,30.0,2.9,8.2,45.0,235.01,155.66
2018,4,28,18,45,110.5,16.0,2.6,7.75,23.5,90.26,0.0
2018,4,28,19,0,11.0,2.0,2.3,7.3,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,2.25,7.1,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.05,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,5.6,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.4,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.45,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,5,15,50.5,9.5,1.6,6.25,11.5,8.11,0.0
2018,4,29,5,30,101.0,19.0,1.9,6.7,23.0,16.22,0.0
2018,4,29,5,45,217.5,33.5,2.15,7.2,58.5,25.95,15.84
2018,4,29,6,0,334.0,48.0,2.4,7.7,94.0,36.98,27.39
2018,4,29,6,15,345.0,61.0,2.55,8.0,126.5,46.22,36.31
2018,4,29,6,30,356.0,74.0,2.7,8.3,159.0,55.07,44.63
2018,4,29,6,45,276.0,101.5,2.85,8.65,177.0,75.02,62.75
2018,4,29,7,0,196.0,129.0,3.0,9.0,195.0,91.92,77.81
2018,4,29,7,15,284.5,140.0,3.05,9.3,253.5,99.62,84.4
2018,4,29,7,30,373.0,151.0,3.1,9.6,312.0,102.45,86.53
2018,4,29,7,45,337.5,166.5,3.2,9.9,326.0,115.7,97.84
2018,4,29,8,0,302.0,182.0,3.3,10.2,340.0,123.66,104.35
2018,4,29,8,15,270.5,209.0,3.35,10.55,360.5,137.71,116.1
2018,4,29,8,30,239.0,236.0,3.4,10.9,381.0,150.88,126.96
2018,4,29,8,45,178.5,265.5,3.45,11.25,378.5,176.02,147.98
2018,4,29,9,0,118.0,295.0,3.5,11.6,376.0,189.61,158.93
2018,4,29,9,15,108.0,295.0,3.55,11.95,372.5,199.73,156.43
2018,4,29,9,30,98.0,295.0,3.6,12.3,369.0,210.87,163.82
2018,4,29,9,45,62.0,278.0,3.65,12.65,325.5,215.48,168.52
2018,4,29,10,0,26.0,261.0,3.7,13.0,282.0,202.76,159.55
2018,4,29,10,15,35.5,261.0,3.7,13.15,290.5,210.02,165.01
2018,4,29,10,30,45.0,261.0,3.7,13.3,299.0,218.19,171.36
2018,4,29,10,45,36.5,266.0,3.7,13.5,297.5,223.59,175.84
2018,4,29,11,0,28.0,271.0,3.7,13.7,296.0,228.15,179.5
2018,4,29,11,15,26.0,275.5,3.75,13.75,299.0,234.89,184.89
2018,4,29,11,30,24.0,280.0,3.8,13.8,302.0,241.54,190.17
2018,4,29,11,45,49.0,328.0,3.8,13.85,373.0,299.45,236.01
2018,4,29,12,0,74.0,376.0,3.8,13.9,444.0,361.29,284.35
2018,4,29,12,15,83.5,374.5,3.8,13.9,451.0,375.03,295.26
2018,4,29,12,30,93.0,373.0,3.8,13.9,458.0,396.25,312.09
2018,4,29,12,45,88.5,387.5,3.75,13.85,467.5,407.07,320.5
2018,4,29,13,0,84.0,402.0,3.7,13.8,477.0,425.0,334.31
2018,4,29,13,15,182.0,379.5,3.7,13.7,538.5,509.22,401.77
2018,4,29,13,30,280.0,357.0,3.7,13.6,600.0,600.87,473.62
2018,4,29,13,45,293.0,332.0,3.7,13.55,579.5,603.64,476.79
2018,4,29,14,0,306.0,307.0,3.7,13.5,559.0,604.63,479.21
2018,4,29,14,15,243.0,303.0,3.7,13.45,498.5,553.03,439.75
2018,4,29,14,30,180.0,299.0,3.7,13.4,438.0,478.67,382.7
2018,4,29,14,45,171.0,300.5,3.75,13.3,427.5,479.17,384.11
2018,4,29,15,0,162.0,302.0,3.8,13.2,417.0,479.35,384.99
2018,4,29,15,15,413.0,227.5,3.8,13.2,495.5,696.62,558.91
2018,4,29,15,30,664.0,153.0,3.8,13.2,574.0,878.43,696.84
2018,4,29,15,45,736.5,121.5,3.85,12.95,555.5,915.09,724.88
2018,4,29,16,0,809.0,90.0,3.9,12.7,537.0,940.24,745.94
2018,4,29,16,15,786.5,86.5,3.9,12.45,487.0,908.27,725.72
2018,4,29,16,30,764.0,83.0,3.9,12.2,437.0,873.65,703.72
2018,4,29,16,45,731.5,78.0,3.9,11.95,384.5,825.23,670.97
2018,4,29,17,0,699.0,73.0,3.9,11.7,332.0,781.24,640.72
2018,4,29,17,15,653.0,67.5,3.8,11.25,280.0,717.68,594.24
2018,4,29,17,30,607.0,62.0,3.7,10.8,228.0,654.14,545.85
2018,4,29,17,45,537.5,55.0,3.6,10.3,178.5,569.13,477.81
2018,4,29,18,0,468.0,48.0,3.5,9.8,129.0,486.6,408.18
2018,4,29,18,15,356.0,38.5,3.45,9.35,88.0,371.28,307.29
2018,4,29,18,30,244.0,29.0,3.4,8.9,47.0,255.66,176.86
2018,4,29,18,45,129.0,15.5,3.35,8.4,24.5,102.77,0.0
2018,4,29,19,0,14.0,2.0,3.3,7.9,2.0,0.0,0.0
2018,4,29,19,15,7.0,1.0,3.2,7.7,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.35,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.25,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.85,5.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.9,5.35,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,30,5,15,8.5,7.5,1.7,5.4,8.0,6.4,0.0
2018,4,30,5,30,17.0,15.0,2.0,6.0,16.0,12.27,0.0
2018,4,30,5,45,41.0,33.0,2.25,6.55,38.0,25.99,16.25
2018,4,30,6,0,65.0,51.0,2.5,7.1,60.0,39.47,29.75
2018,4,30,6,15,95.0,71.0,2.55,7.55,90.5,54.06,43.5
2018,4,30,6,30,125.0,91.0,2.6,8.0,121.0,68.38,56.77
2018,4,30,6,45,212.0,105.0,2.65,8.45,171.0,76.75,64.35
2018,4,30,7,0,299.0,119.0,2.7,8.9,221.0,86.65,73.08
2018,4,30,7,15,294.0,139.0,2.7,9.35,253.0,99.1,83.89
2018,4,30,7,30,289.0,159.0,2.7,9.8,285.0,111.0,94.0
2018,4,30,7,45,217.0,186.0,2.7,10.25,287.0,125.49,106.24
2018,4,30,8,0,145.0,213.0,2.7,10.7,289.0,146.58,124.05
2018,4,30,8,15,99.0,224.0,2.7,11.0,278.0,160.58,135.55
2018,4,30,8,30,53.0,235.0,2.7,11.3,267.0,167.16,140.58
2018,4,30,8,45,92.0,276.0,2.7,11.65,337.0,191.12,160.38
2018,4,30,9,0,131.0,317.0,2.7,12.0,407.0,200.4,167.53
2018,4,30,9,15,179.5,335.0,2.75,12.2,466.0,225.63,174.55
2018,4,30,9,30,228.0,353.0,2.8,12.4,525.0,259.23,196.42
2018,4,30,9,45,229.5,371.0,2.85,12.65,550.5,290.21,220.06
2018,4,30,10,0,231.0,389.0,2.9,12.9,576.0,321.85,245.39
2018,4,30,10,15,284.0,386.0,2.95,13.05,624.0,346.37,264.23
2018,4,30,10,30,337.0,383.0,3.0,13.2,672.0,387.96,297.22
2018,4,30,10,45,378.5,379.0,3.05,13.4,710.5,429.6,330.74
2018,4,30,11,0,420.0,375.0,3.1,13.6,749.0,469.86,363.29
2018,4,30,11,15,497.5,335.0,3.15,13.65,784.5,514.06,399.15
2018,4,30,11,30,575.0,295.0,3.2,13.7,820.0,560.28,436.73
2018,4,30,11,45,637.5,267.0,3.25,13.75,852.0,614.98,480.24
2018,4,30,12,0,700.0,239.0,3.3,13.8,884.0,672.99,525.74
2018,4,30,12,15,794.0,192.5,3.4,13.85,922.0,736.87,575.88
2018,4,30,12,30,888.0,146.0,3.5,13.9,960.0,799.59,624.89
2018,4,30,12,45,895.0,141.0,3.55,13.95,953.5,839.81,653.81
2018,4,30,13,0,902.0,136.0,3.6,14.0,947.0,877.77,680.97
2018,4,30,13,15,897.5,135.0,3.65,13.95,928.5,907.0,702.2
2018,4,30,13,30,893.0,134.0,3.7,13.9,910.0,933.06,721.33
2018,4,30,13,45,886.5,132.5,3.75,13.9,884.5,953.57,736.55
2018,4,30,14,0,880.0,131.0,3.8,13.9,859.0,970.62,749.54
2018,4,30,14,15,872.0,129.0,3.85,13.85,827.0,982.25,759.07
2018,4,30,14,30,864.0,127.0,3.9,13.8,795.0,1002.75,775.0
2018,4,30,14,45,853.5,123.5,3.9,13.7,756.5,1003.35,777.0
2018,4,30,15,0,843.0,120.0,3.9,13.6,718.0,1000.24,776.76
2018,4,30,15,15,827.5,117.5,3.9,13.6,674.5,989.66,771.21
2018,4,30,15,30,812.0,115.0,3.9,13.6,631.0,975.57,763.38
2018,4,30,15,45,793.0,111.0,3.9,13.3,583.5,952.86,750.39
2018,4,30,16,0,774.0,107.0,3.9,13.0,536.0,926.97,735.14
2018,4,30,16,15,749.0,102.0,3.9,12.75,485.0,897.79,717.28
2018,4,30,16,30,724.0,97.0,3.9,12.5,434.0,859.79,692.69
2018,4,30,16,45,689.5,91.0,3.85,12.2,381.5,809.29,658.18
2018,4,30,17,0,655.0,85.0,3.8,11.9,329.0,757.34,621.7
2018,4,30,17,15,605.5,78.5,3.7,11.4,277.0,690.1,572.34
2018,4,30,17,30,556.0,72.0,3.6,10.9,225.0,622.95,521.03
2018,4,30,17,45,484.0,63.0,3.55,10.35,176.0,534.24,450.01
2018,4,30,18,0,412.0,54.0,3.5,9.8,127.0,448.05,377.48
2018,4,30,18,15,303.0,42.5,3.45,9.3,86.5,333.94,277.52
2018,4,30,18,30,194.0,31.0,3.4,8.8,46.0,227.63,162.16
2018,4,30,18,45,101.5,16.5,3.35,8.3,24.0,84.62,0.0
2018,4,30,19,0,9.0,2.0,3.3,7.8,2.0,0.0,0.0
2018,4,30,19,15,4.5,1.0,3.2,7.55,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,5,15,0.0,1.5,1.9,4.95,1.5,1.28,0.0
2018,5,1,5,30,0.0,3.0,2.2,5.6,3.0,2.46,0.0
2018,5,1,5,45,0.0,5.0,2.55,6.2,5.0,4.1,0.0
2018,5,1,6,0,0.0,7.0,2.9,6.8,7.0,5.74,0.0
2018,5,1,6,15,2.0,19.0,2.85,7.4,19.5,15.65,8.65
2018,5,1,6,30,4.0,31.0,2.8,8.0,32.0,25.6,17.84
2018,5,1,6,45,124.0,75.0,2.8,8.55,117.5,56.07,45.63
2018,5,1,7,0,244.0,119.0,2.8,9.1,203.0,86.1,72.55
2018,5,1,7,15,260.5,140.5,2.75,9.75,243.0,99.63,84.22
2018,5,1,7,30,277.0,162.0,2.7,10.4,283.0,112.62,95.21
2018,5,1,7,45,495.5,138.0,2.65,11.05,387.0,93.79,78.02
2018,5,1,8,0,714.0,114.0,2.6,11.7,491.0,78.39,64.04
2018,5,1,8,15,756.5,113.5,2.65,12.2,546.5,76.76,62.27
2018,5,1,8,30,799.0,113.0,2.7,12.7,602.0,82.72,67.15
2018,5,1,8,45,819.0,114.5,2.7,13.25,648.0,82.2,66.34
2018,5,1,9,0,839.0,116.0,2.7,13.8,694.0,81.71,65.59
2018,5,1,9,15,857.5,115.5,2.75,14.25,735.5,128.56,73.95
2018,5,1,9,30,876.0,115.0,2.8,14.7,777.0,192.34,114.08
2018,5,1,9,45,893.0,112.0,2.8,15.15,813.0,246.36,155.7
2018,5,1,10,0,910.0,109.0,2.8,15.6,849.0,301.91,203.07
2018,5,1,10,15,917.5,110.5,2.8,15.95,877.5,358.92,253.52
2018,5,1,10,30,925.0,112.0,2.8,16.3,906.0,416.14,303.96
2018,5,1,10,45,930.5,112.0,2.85,16.65,927.0,471.49,352.14
2018,5,1,11,0,936.0,112.0,2.9,17.0,948.0,526.36,398.66
2018,5,1,11,15,939.0,112.5,2.85,17.3,961.0,579.62,442.39
2018,5,1,11,30,942.0,113.0,2.8,17.6,974.0,631.74,483.85
2018,5,1,11,45,943.0,113.5,2.8,17.85,979.5,681.3,522.44
2018,5,1,12,0,944.0,114.0,2.8,18.1,985.0,729.14,558.73
2018,5,1,12,15,945.0,112.5,2.85,18.25,982.5,773.41,592.12
2018,5,1,12,30,946.0,111.0,2.9,18.4,980.0,815.44,622.24
2018,5,1,12,45,945.5,109.5,2.95,18.55,970.0,853.85,648.75
2018,5,1,13,0,945.0,108.0,3.0,18.7,960.0,889.51,673.29
2018,5,1,13,15,893.5,135.5,3.1,18.7,928.5,905.27,684.95
2018,5,1,13,30,842.0,163.0,3.2,18.7,897.0,927.93,701.61
2018,5,1,13,45,767.5,196.0,3.3,18.75,850.5,927.31,702.29
2018,5,1,14,0,693.0,229.0,3.4,18.8,804.0,914.59,694.81
2018,5,1,14,15,727.0,201.0,3.55,18.6,783.5,939.24,714.56
2018,5,1,14,30,761.0,173.0,3.7,18.4,763.0,960.14,731.45
2018,5,1,14,45,695.0,188.5,3.85,18.25,707.5,926.45,710.65
2018,5,1,15,0,629.0,204.0,4.0,18.1,652.0,887.83,686.53
2018,5,1,15,15,621.0,190.5,4.0,18.1,610.0,873.14,678.02
2018,5,1,15,30,613.0,177.0,4.0,18.1,568.0,855.22,667.11
2018,5,1,15,45,464.0,202.5,4.3,17.25,485.5,728.91,578.39
2018,5,1,16,0,315.0,228.0,4.6,16.4,403.0,590.99,476.48
2018,5,1,16,15,295.0,207.5,4.8,15.7,359.5,548.82,447.81
2018,5,1,16,30,275.0,187.0,5.0,15.0,316.0,505.43,416.89
2018,5,1,16,45,350.5,151.0,5.15,14.3,295.5,531.07,443.04
2018,5,1,17,0,426.0,115.0,5.3,13.6,275.0,573.82,481.81
2018,5,1,17,15,476.5,91.5,5.35,12.8,244.5,581.2,490.21
2018,5,1,17,30,527.0,68.0,5.4,12.0,214.0,592.82,501.32
2018,5,1,17,45,438.5,60.5,5.45,11.15,165.0,493.08,420.03
2018,5,1,18,0,350.0,53.0,5.5,10.3,116.0,392.26,334.39
2018,5,1,18,15,268.5,41.0,5.3,9.7,80.0,304.06,254.58
2018,5,1,18,30,187.0,29.0,5.1,9.1,44.0,219.68,161.15
2018,5,1,18,45,103.5,16.5,4.85,8.5,24.0,86.1,0.0
2018,5,1,19,0,20.0,4.0,4.6,7.9,4.0,0.0,0.0
2018,5,1,19,15,10.0,2.0,4.5,7.7,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.9,6.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,6.65,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,6.6,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.55,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.45,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.25,6.4,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,6.8,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,6.8,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,6.75,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,5,2,5,15,59.0,11.5,2.05,7.0,14.5,9.82,0.0
2018,5,2,5,30,118.0,23.0,2.1,7.2,29.0,17.87,0.0
2018,5,2,5,45,232.0,37.0,2.15,7.4,66.0,28.59,18.86
2018,5,2,6,0,346.0,51.0,2.2,7.6,103.0,39.19,29.56
2018,5,2,6,15,427.0,61.5,2.15,7.9,150.5,49.22,39.14
2018,5,2,6,30,508.0,72.0,2.1,8.2,198.0,56.58,46.06
2018,5,2,6,45,564.0,79.0,2.05,8.45,249.5,60.74,49.87
2018,5,2,7,0,620.0,86.0,2.0,8.7,301.0,64.85,53.47
2018,5,2,7,15,661.0,91.0,1.95,9.15,353.5,67.23,55.36
2018,5,2,7,30,702.0,96.0,1.9,9.6,406.0,69.58,57.16
2018,5,2,7,45,733.0,100.0,1.85,10.05,458.0,71.05,58.15
2018,5,2,8,0,764.0,104.0,1.8,10.5,510.0,79.42,65.24
2018,5,2,8,15,788.0,107.0,1.75,11.1,559.5,80.12,65.46
2018,5,2,8,30,812.0,110.0,1.7,11.7,609.0,80.79,65.68
2018,5,2,8,45,832.0,110.5,1.7,12.35,654.5,79.72,64.38
2018,5,2,9,0,852.0,111.0,1.7,13.0,700.0,78.72,63.18
2018,5,2,9,15,866.5,112.0,1.7,13.55,740.5,139.55,81.94
2018,5,2,9,30,881.0,113.0,1.7,14.1,781.0,194.19,115.1
2018,5,2,9,45,893.0,113.0,1.75,14.65,816.0,249.32,157.9
2018,5,2,10,0,905.0,113.0,1.8,15.2,851.0,305.54,205.75
2018,5,2,10,15,912.5,114.0,1.9,15.6,879.0,361.92,255.4
2018,5,2,10,30,920.0,115.0,2.0,16.0,907.0,418.51,305.02
2018,5,2,10,45,925.5,115.5,2.15,16.45,928.0,473.9,352.88
2018,5,2,11,0,931.0,116.0,2.3,16.9,949.0,528.85,399.16
2018,5,2,11,15,934.5,115.5,2.5,17.15,962.0,581.37,442.88
2018,5,2,11,30,938.0,115.0,2.7,17.4,975.0,632.77,484.65
2018,5,2,11,45,939.5,115.5,2.9,17.65,980.5,682.41,524.09
2018,5,2,12,0,941.0,116.0,3.1,17.9,986.0,730.38,561.45
2018,5,2,12,15,942.0,114.5,3.25,18.0,983.5,774.49,595.47
2018,5,2,12,30,943.0,113.0,3.4,18.1,981.0,816.39,626.31
2018,5,2,12,45,943.0,111.0,3.55,18.2,971.0,854.62,653.6
2018,5,2,13,0,943.0,109.0,3.7,18.3,961.0,890.12,678.97
2018,5,2,13,15,939.5,108.5,3.75,18.3,943.0,921.12,700.93
2018,5,2,13,30,936.0,108.0,3.8,18.3,925.0,948.92,720.77
2018,5,2,13,45,930.5,106.5,3.9,18.25,899.5,970.59,736.95
2018,5,2,14,0,925.0,105.0,4.0,18.2,874.0,988.73,750.89
2018,5,2,14,15,918.0,103.5,4.05,18.05,842.0,1001.85,761.58
2018,5,2,14,30,911.0,102.0,4.1,17.9,810.0,1011.34,769.99
2018,5,2,14,45,901.5,100.0,4.15,17.75,772.0,1014.18,774.07
2018,5,2,15,0,892.0,98.0,4.2,17.6,734.0,1013.37,775.88
2018,5,2,15,15,878.5,95.5,4.2,17.6,690.5,1004.38,771.5
2018,5,2,15,30,865.0,93.0,4.2,17.6,647.0,991.89,764.9
2018,5,2,15,45,847.0,90.5,4.3,16.95,599.0,983.21,763.58
2018,5,2,16,0,829.0,88.0,4.4,16.3,551.0,959.65,752.04
2018,5,2,16,15,805.5,84.5,4.45,15.8,500.0,926.37,732.71
2018,5,2,16,30,782.0,81.0,4.5,15.3,449.0,890.44,711.11
2018,5,2,16,45,750.0,77.0,4.55,14.8,396.5,843.38,680.69
2018,5,2,17,0,718.0,73.0,4.6,14.3,344.0,794.54,647.98
2018,5,2,17,15,672.0,67.5,4.45,13.65,291.0,736.24,605.93
2018,5,2,17,30,626.0,62.0,4.3,13.0,238.0,672.06,557.56
2018,5,2,17,45,557.5,55.5,4.15,12.3,188.0,587.86,490.95
2018,5,2,18,0,489.0,49.0,4.0,11.6,138.0,506.03,422.87
2018,5,2,18,15,381.5,39.5,3.8,11.05,95.5,393.22,325.3
2018,5,2,18,30,274.0,30.0,3.6,10.5,53.0,285.69,213.12
2018,5,2,18,45,152.5,18.0,3.4,9.9,29.0,121.61,0.0
2018,5,2,19,0,31.0,6.0,3.2,9.3,5.0,0.0,0.0
2018,5,2,19,15,15.5,3.0,3.2,9.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.15,8.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.9,6.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.05,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.45,5.9,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.25,5.65,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,5.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,5,3,5,15,83.0,12.0,2.65,6.45,16.5,10.24,0.0
2018,5,3,5,30,166.0,24.0,2.9,6.9,33.0,18.7,0.0
2018,5,3,5,45,262.5,33.5,3.15,7.3,65.5,27.47,18.07
2018,5,3,6,0,359.0,43.0,3.4,7.7,98.0,34.6,25.47
2018,5,3,6,15,273.5,40.0,3.45,8.05,91.0,30.46,22.11
2018,5,3,6,30,188.0,37.0,3.5,8.4,84.0,27.49,19.53
2018,5,3,6,45,94.0,39.5,3.5,8.8,63.0,30.68,22.44
2018,5,3,7,0,0.0,42.0,3.5,9.2,42.0,34.7,26.03
2018,5,3,7,15,0.0,48.0,3.5,9.55,48.0,39.7,30.43
2018,5,3,7,30,0.0,54.0,3.5,9.9,54.0,44.71,34.78
2018,5,3,7,45,0.0,68.5,3.5,10.25,68.5,56.81,45.42
2018,5,3,8,0,0.0,83.0,3.5,10.6,83.0,68.96,55.96
2018,5,3,8,15,1.0,119.0,3.5,11.0,119.5,97.09,80.42
2018,5,3,8,30,2.0,155.0,3.5,11.4,156.0,123.9,103.35
2018,5,3,8,45,15.5,206.5,3.55,11.8,217.0,160.6,134.44
2018,5,3,9,0,29.0,258.0,3.6,12.2,278.0,181.3,151.46
2018,5,3,9,15,182.0,279.5,3.65,12.55,417.0,199.47,152.94
2018,5,3,9,30,335.0,301.0,3.7,12.9,556.0,234.93,172.27
2018,5,3,9,45,576.0,228.5,3.75,13.25,690.0,249.6,173.3
2018,5,3,10,0,817.0,156.0,3.8,13.6,824.0,307.23,213.2
2018,5,3,10,15,872.0,135.0,3.85,13.85,869.0,365.15,263.09
2018,5,3,10,30,927.0,114.0,3.9,14.1,914.0,422.43,313.18
2018,5,3,10,45,933.5,114.0,3.95,14.4,935.5,478.19,362.42
2018,5,3,11,0,940.0,114.0,4.0,14.7,957.0,533.57,410.11
2018,5,3,11,15,944.0,113.0,4.05,14.9,970.0,586.32,454.69
2018,5,3,11,30,948.0,112.0,4.1,15.1,983.0,637.98,497.2
2018,5,3,11,45,950.5,112.0,4.15,15.3,989.0,688.18,537.48
2018,5,3,12,0,953.0,112.0,4.2,15.5,995.0,736.77,575.58
2018,5,3,12,15,954.5,110.5,4.2,15.6,993.0,781.58,610.16
2018,5,3,12,30,956.0,109.0,4.2,15.7,991.0,824.18,641.15
2018,5,3,12,45,956.0,108.0,4.25,15.8,981.5,863.62,669.24
2018,5,3,13,0,956.0,107.0,4.3,15.9,972.0,900.35,695.35
2018,5,3,13,15,952.5,106.0,4.3,15.95,953.5,931.17,717.09
2018,5,3,13,30,949.0,105.0,4.3,16.0,935.0,958.74,736.6
2018,5,3,13,45,943.5,104.0,4.35,16.05,909.5,981.1,753.02
2018,5,3,14,0,938.0,103.0,4.4,16.1,884.0,999.92,767.15
2018,5,3,14,15,930.5,101.5,4.4,16.05,851.5,1012.7,777.11
2018,5,3,14,30,923.0,100.0,4.4,16.0,819.0,1021.79,784.73
2018,5,3,14,45,912.5,98.5,4.35,15.95,780.5,1024.24,787.47
2018,5,3,15,0,902.0,97.0,4.3,15.9,742.0,1023.0,788.0
2018,5,3,15,15,881.5,95.5,4.3,15.9,694.5,1008.15,779.53
2018,5,3,15,30,861.0,94.0,4.3,15.9,647.0,989.8,768.75
2018,5,3,15,45,846.5,90.0,4.2,15.5,600.0,982.76,766.74
2018,5,3,16,0,832.0,86.0,4.1,15.1,553.0,960.7,754.06
2018,5,3,16,15,806.0,84.5,4.05,14.7,502.5,927.48,733.73
2018,5,3,16,30,780.0,83.0,4.0,14.3,452.0,891.65,711.31
2018,5,3,16,45,743.0,79.0,3.9,13.9,397.5,839.81,676.39
2018,5,3,17,0,706.0,75.0,3.8,13.5,343.0,792.55,644.09
2018,5,3,17,15,658.5,70.5,3.7,12.85,291.0,728.68,598.53
2018,5,3,17,30,611.0,66.0,3.6,12.2,239.0,664.81,551.07
2018,5,3,17,45,522.0,59.5,3.55,11.55,186.0,563.38,471.45
2018,5,3,18,0,433.0,53.0,3.5,10.9,133.0,465.43,390.72
2018,5,3,18,15,341.0,41.5,3.45,10.3,92.5,364.07,302.86
2018,5,3,18,30,249.0,30.0,3.4,9.7,52.0,269.61,204.99
2018,5,3,18,45,141.0,17.5,3.35,9.1,28.5,113.3,0.0
2018,5,3,19,0,33.0,5.0,3.3,8.5,5.0,4.27,0.0
2018,5,3,19,15,16.5,2.5,3.3,8.2,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.2,6.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.15,6.25,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.1,6.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,2.9,5.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.85,5.6,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.7,5.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,5,4,5,15,34.0,10.5,1.8,5.2,12.5,8.96,0.0
2018,5,4,5,30,68.0,21.0,2.1,5.8,25.0,16.57,1.47
2018,5,4,5,45,140.0,37.0,2.4,6.35,55.5,28.8,19.46
2018,5,4,6,0,212.0,53.0,2.7,6.9,86.0,40.01,30.48
2018,5,4,6,15,371.0,60.5,2.8,7.45,144.5,45.85,36.2
2018,5,4,6,30,530.0,68.0,2.9,8.0,203.0,53.19,43.04
2018,5,4,6,45,589.5,73.0,2.95,8.6,255.0,56.01,45.54
2018,5,4,7,0,649.0,78.0,3.0,9.2,307.0,58.89,47.96
2018,5,4,7,15,642.5,92.0,2.85,9.9,348.5,67.52,55.44
2018,5,4,7,30,636.0,106.0,2.7,10.6,390.0,75.58,62.27
2018,5,4,7,45,666.5,112.5,2.5,11.3,441.5,78.39,64.34
2018,5,4,8,0,697.0,119.0,2.3,12.0,493.0,81.04,66.25
2018,5,4,8,15,681.5,135.5,2.1,12.7,529.0,89.22,72.97
2018,5,4,8,30,666.0,152.0,1.9,13.4,565.0,96.76,79.04
2018,5,4,8,45,605.5,189.0,1.7,14.1,585.0,115.94,95.0
2018,5,4,9,0,545.0,226.0,1.5,14.8,605.0,136.49,111.84
2018,5,4,9,15,561.5,236.0,1.4,15.45,646.0,180.19,122.4
2018,5,4,9,30,578.0,246.0,1.3,16.1,687.0,226.33,151.83
2018,5,4,9,45,711.0,194.5,1.2,16.8,761.0,255.55,168.59
2018,5,4,10,0,844.0,143.0,1.1,17.5,835.0,307.22,206.81
2018,5,4,10,15,881.5,128.0,1.15,18.1,871.5,365.62,255.59
2018,5,4,10,30,919.0,113.0,1.2,18.7,908.0,420.84,302.01
2018,5,4,10,45,821.5,172.0,1.2,19.35,895.0,471.0,345.06
2018,5,4,11,0,724.0,231.0,1.2,20.0,882.0,513.84,380.04
2018,5,4,11,15,610.5,300.0,1.25,20.5,854.0,549.08,407.68
2018,5,4,11,30,497.0,369.0,1.3,21.0,826.0,577.48,428.48
2018,5,4,11,45,506.5,374.5,1.3,21.5,842.5,622.26,460.35
2018,5,4,12,0,516.0,380.0,1.3,22.0,859.0,667.33,491.51
2018,5,4,12,15,547.0,361.0,1.25,22.35,867.5,708.33,519.67
2018,5,4,12,30,578.0,342.0,1.2,22.7,876.0,749.5,547.45
2018,5,4,12,45,567.0,342.5,1.15,23.05,861.5,773.79,562.73
2018,5,4,13,0,556.0,343.0,1.1,23.4,847.0,795.44,576.12
2018,5,4,13,15,573.5,324.5,1.15,23.5,835.5,821.79,595.02
2018,5,4,13,30,591.0,306.0,1.2,23.6,824.0,846.1,612.52
2018,5,4,13,45,579.0,296.5,1.3,23.7,792.0,849.77,616.71
2018,5,4,14,0,567.0,287.0,1.4,23.8,760.0,850.12,618.97
2018,5,4,14,15,685.0,221.0,1.55,23.75,771.0,921.44,671.41
2018,5,4,14,30,803.0,155.0,1.7,23.7,782.0,976.58,709.31
2018,5,4,14,45,829.0,134.5,1.9,23.6,754.5,994.67,724.48
2018,5,4,15,0,855.0,114.0,2.1,23.5,727.0,1008.47,737.43
2018,5,4,15,15,845.0,108.0,2.1,23.5,683.5,999.04,732.9
2018,5,4,15,30,835.0,102.0,2.1,23.5,640.0,985.99,726.4
2018,5,4,15,45,822.0,97.5,2.4,22.85,594.5,968.3,722.0
2018,5,4,16,0,809.0,93.0,2.7,22.2,549.0,947.35,714.94
