Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,12,0,955.0,102.0,3.1,30.4,1022.0,750.09,548.67
2018,6,3,12,15,954.0,102.0,3.25,30.45,1019.5,792.65,579.15
2018,6,3,12,30,953.0,102.0,3.4,30.5,1017.0,833.03,606.59
2018,6,3,12,45,933.5,113.5,3.5,30.55,1002.0,866.01,628.8
2018,6,3,13,0,914.0,125.0,3.6,30.6,987.0,895.57,648.79
2018,6,3,13,15,897.0,132.5,3.75,30.45,966.0,920.34,666.49
2018,6,3,13,30,880.0,140.0,3.9,30.3,945.0,941.68,682.09
2018,6,3,13,45,782.5,193.0,4.0,30.2,895.5,941.09,683.02
2018,6,3,14,0,685.0,246.0,4.1,30.1,846.0,932.61,678.52
2018,6,3,14,15,685.0,235.5,4.15,29.8,818.0,942.22,687.36
2018,6,3,14,30,685.0,225.0,4.2,29.5,790.0,948.63,693.68
2018,6,3,14,45,754.5,178.5,4.25,29.2,775.5,983.39,718.95
2018,6,3,15,0,824.0,132.0,4.3,28.9,761.0,1005.93,736.1
2018,6,3,15,15,854.0,110.5,4.3,28.9,731.5,1006.86,738.11
2018,6,3,15,30,884.0,89.0,4.3,28.9,702.0,1016.63,746.3
2018,6,3,15,45,870.0,86.5,4.45,27.95,656.5,1000.11,740.84
2018,6,3,16,0,856.0,84.0,4.6,27.0,611.0,980.46,733.44
2018,6,3,16,15,840.0,81.0,4.6,26.25,563.5,955.23,720.83
2018,6,3,16,30,824.0,78.0,4.6,25.5,516.0,938.46,713.96
2018,6,3,16,45,800.5,74.5,4.6,24.75,465.0,899.79,691.6
2018,6,3,17,0,777.0,71.0,4.6,24.0,414.0,859.04,667.34
2018,6,3,17,15,745.0,67.0,4.55,22.95,363.0,807.94,635.26
2018,6,3,17,30,713.0,63.0,4.5,21.9,312.0,755.77,601.18
2018,6,3,17,45,667.5,58.5,4.45,20.9,262.0,690.43,555.44
2018,6,3,18,0,622.0,54.0,4.4,19.9,212.0,632.03,512.66
2018,6,3,18,15,552.0,47.5,4.35,18.85,165.0,546.75,446.23
2018,6,3,18,30,482.0,41.0,4.3,17.8,118.0,465.08,378.93
2018,6,3,18,45,370.0,33.0,4.25,16.75,80.0,355.26,283.56
2018,6,3,19,0,258.0,25.0,4.2,15.7,42.0,241.31,134.66
2018,6,3,19,15,137.0,13.5,4.2,15.1,22.0,99.34,0.0
2018,6,3,19,30,16.0,2.0,4.2,14.5,2.0,0.0,0.0
2018,6,3,19,45,8.0,1.0,4.25,13.9,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.8,8.95,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.65,8.85,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,8.75,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,8.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,6,4,4,45,73.5,7.5,3.65,9.3,10.0,0.0,0.0
2018,6,4,5,0,147.0,15.0,3.7,9.5,20.0,12.8,0.0
2018,6,4,5,15,284.0,25.0,3.8,10.05,53.0,20.72,9.6
2018,6,4,5,30,421.0,35.0,3.9,10.6,86.0,28.79,19.5
2018,6,4,5,45,505.0,41.0,3.95,11.15,130.0,33.2,24.01
2018,6,4,6,0,589.0,47.0,4.0,11.7,174.0,41.01,31.29
2018,6,4,6,15,643.0,51.5,4.05,12.55,223.5,44.37,34.35
2018,6,4,6,30,697.0,56.0,4.1,13.4,273.0,47.76,37.28
2018,6,4,6,45,734.0,60.0,4.1,14.25,324.5,50.57,39.58
2018,6,4,7,0,771.0,64.0,4.1,15.1,376.0,53.34,41.77
2018,6,4,7,15,797.5,67.0,4.2,15.9,427.5,55.18,43.1
2018,6,4,7,30,824.0,70.0,4.3,16.7,479.0,64.79,51.17
2018,6,4,7,45,844.0,72.0,4.35,17.5,528.5,66.51,52.3
2018,6,4,8,0,864.0,74.0,4.4,18.3,578.0,68.13,53.33
2018,6,4,8,15,879.0,76.5,4.45,18.95,625.0,69.87,54.5
2018,6,4,8,30,894.0,79.0,4.5,19.6,672.0,71.48,55.56
2018,6,4,8,45,905.5,81.0,4.55,20.25,715.5,72.59,56.19
2018,6,4,9,0,917.0,83.0,4.6,20.9,759.0,119.04,64.03
2018,6,4,9,15,920.5,87.5,4.7,21.25,796.0,174.15,95.77
2018,6,4,9,30,924.0,92.0,4.8,21.6,833.0,229.9,137.81
2018,6,4,9,45,925.0,97.5,4.85,21.95,864.5,286.15,185.15
2018,6,4,10,0,926.0,103.0,4.9,22.3,896.0,342.38,234.3
2018,6,4,10,15,933.0,104.0,5.0,22.4,924.0,397.47,282.95
2018,6,4,10,30,940.0,105.0,5.1,22.5,952.0,452.69,331.22
2018,6,4,10,45,944.5,105.0,5.2,22.6,972.0,506.03,377.2
2018,6,4,11,0,949.0,105.0,5.3,22.7,992.0,558.82,421.69
2018,6,4,11,15,952.5,105.5,5.45,22.55,1005.5,610.67,464.98
2018,6,4,11,30,956.0,106.0,5.6,22.4,1019.0,661.51,506.64
2018,6,4,11,45,958.0,106.0,5.7,22.3,1025.0,709.8,545.39
2018,6,4,12,0,960.0,106.0,5.8,22.2,1031.0,756.58,582.33
2018,6,4,12,15,960.5,105.5,5.9,21.95,1029.5,800.13,616.24
2018,6,4,12,30,961.0,105.0,6.0,21.7,1028.0,841.61,646.97
2018,6,4,12,45,944.5,114.5,6.1,21.5,1014.0,875.63,672.25
2018,6,4,13,0,928.0,124.0,6.2,21.3,1000.0,906.38,695.3
2018,6,4,13,15,917.0,127.5,6.2,21.1,980.5,933.29,715.22
2018,6,4,13,30,906.0,131.0,6.2,20.9,961.0,956.93,732.92
2018,6,4,13,45,906.5,126.5,6.2,20.75,939.0,980.44,750.49
2018,6,4,14,0,907.0,122.0,6.2,20.6,917.0,1000.71,765.9
2018,6,4,14,15,889.0,125.5,6.2,20.35,882.5,1007.69,772.44
2018,6,4,14,30,871.0,129.0,6.2,20.1,848.0,1011.08,776.7
2018,6,4,14,45,885.5,115.0,6.2,19.9,818.5,1025.16,788.51
2018,6,4,15,0,900.0,101.0,6.2,19.7,789.0,1035.32,797.7
2018,6,4,15,15,863.5,108.5,6.2,19.7,739.5,1014.27,784.46
2018,6,4,15,30,827.0,116.0,6.2,19.7,690.0,1002.98,778.39
2018,6,4,15,45,828.5,105.0,6.15,18.95,648.0,992.65,775.06
2018,6,4,16,0,830.0,94.0,6.1,18.2,606.0,978.62,769.15
2018,6,4,16,15,831.0,87.0,6.05,17.65,564.5,965.59,763.45
2018,6,4,16,30,832.0,80.0,6.0,17.1,523.0,949.22,755.34
2018,6,4,16,45,807.0,77.0,6.0,16.5,471.5,909.67,730.48
2018,6,4,17,0,782.0,74.0,6.0,15.9,420.0,868.07,703.64
2018,6,4,17,15,745.0,70.0,5.9,15.25,367.0,812.21,664.86
2018,6,4,17,30,708.0,66.0,5.8,14.6,314.0,755.49,624.26
2018,6,4,17,45,657.0,60.0,5.7,13.95,261.5,683.51,570.08
2018,6,4,18,0,606.0,54.0,5.6,13.3,209.0,618.86,519.46
2018,6,4,18,15,515.5,48.5,5.45,12.7,160.0,519.04,437.44
2018,6,4,18,30,425.0,43.0,5.3,12.1,111.0,424.19,356.1
2018,6,4,18,45,318.0,34.5,5.15,11.45,75.5,319.3,261.46
2018,6,4,19,0,211.0,26.0,5.0,10.8,40.0,212.89,127.14
2018,6,4,19,15,112.0,14.0,4.95,10.5,21.0,83.84,0.0
2018,6,4,19,30,13.0,2.0,4.9,10.2,2.0,0.0,0.0
2018,6,4,19,45,6.5,1.0,4.85,9.85,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,9.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,8.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,8.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,8.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,8.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,8.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,8.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.2,8.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.05,8.1,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,7.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,7.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,7.6,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.75,7.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.7,7.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.7,7.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,7.2,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,7.15,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,6,5,4,45,45.0,8.0,3.6,7.45,9.5,0.0,0.0
2018,6,5,5,0,90.0,16.0,3.7,7.6,19.0,13.66,0.0
2018,6,5,5,15,210.5,29.0,3.8,8.1,51.0,22.56,11.2
2018,6,5,5,30,331.0,42.0,3.9,8.6,83.0,34.68,24.87
2018,6,5,5,45,421.5,51.0,4.0,9.05,127.0,41.26,31.47
2018,6,5,6,0,512.0,60.0,4.1,9.5,171.0,47.79,37.7
2018,6,5,6,15,571.0,67.0,4.1,10.0,220.5,52.38,41.97
2018,6,5,6,30,630.0,74.0,4.1,10.5,270.0,56.91,45.99
2018,6,5,6,45,671.0,79.0,4.1,11.0,321.5,59.67,48.29
2018,6,5,7,0,712.0,84.0,4.1,11.5,373.0,62.38,50.47
2018,6,5,7,15,743.5,88.0,4.05,12.0,425.0,70.14,57.09
2018,6,5,7,30,775.0,92.0,4.0,12.5,477.0,72.08,58.48
2018,6,5,7,45,798.5,95.0,3.95,13.05,527.0,73.12,59.04
2018,6,5,8,0,822.0,98.0,3.9,13.6,577.0,74.1,59.57
2018,6,5,8,15,839.5,100.5,3.9,14.1,624.5,74.58,59.67
2018,6,5,8,30,857.0,103.0,3.9,14.6,672.0,75.0,59.73
2018,6,5,8,45,872.0,104.5,3.85,15.15,716.0,85.78,68.71
2018,6,5,9,0,887.0,106.0,3.8,15.7,760.0,131.06,75.93
2018,6,5,9,15,902.0,105.5,3.8,16.1,800.0,183.13,105.57
2018,6,5,9,30,917.0,105.0,3.8,16.5,840.0,236.96,146.16
2018,6,5,9,45,931.0,102.0,3.8,16.95,874.5,290.54,191.42
2018,6,5,10,0,945.0,99.0,3.8,17.4,909.0,345.3,239.57
2018,6,5,10,15,894.5,133.0,3.85,17.75,918.5,403.03,291.76
2018,6,5,10,30,844.0,167.0,3.9,18.1,928.0,452.69,336.19
2018,6,5,10,45,758.5,225.0,3.95,18.45,920.0,500.31,377.42
2018,6,5,11,0,673.0,283.0,4.0,18.8,912.0,543.51,413.09
2018,6,5,11,15,754.0,236.0,4.1,19.0,949.5,596.18,455.39
2018,6,5,11,30,835.0,189.0,4.2,19.2,987.0,652.61,500.2
2018,6,5,11,45,881.5,160.0,4.3,19.35,1006.5,699.63,537.57
2018,6,5,12,0,928.0,131.0,4.4,19.5,1026.0,753.6,579.52
2018,6,5,12,15,946.5,118.0,4.5,19.5,1029.0,799.75,615.11
2018,6,5,12,30,965.0,105.0,4.6,19.5,1032.0,844.5,647.25
2018,6,5,12,45,957.5,108.5,4.7,19.55,1021.0,880.8,673.24
2018,6,5,13,0,950.0,112.0,4.8,19.6,1010.0,914.23,697.27
2018,6,5,13,15,948.5,111.0,4.9,19.4,994.0,945.79,720.74
2018,6,5,13,30,947.0,110.0,5.0,19.2,978.0,974.36,742.25
2018,6,5,13,45,943.5,108.0,5.1,19.05,954.0,996.94,759.62
2018,6,5,14,0,940.0,106.0,5.2,18.9,930.0,1016.14,774.84
2018,6,5,14,15,919.0,112.0,5.25,18.6,895.0,1023.11,781.85
2018,6,5,14,30,898.0,118.0,5.3,18.3,860.0,1026.4,786.56
2018,6,5,14,45,906.5,108.0,5.35,18.0,829.0,1038.62,797.69
2018,6,5,15,0,915.0,98.0,5.4,17.7,798.0,1047.09,806.37
2018,6,5,15,15,903.5,96.0,5.4,17.7,756.0,1040.67,803.52
2018,6,5,15,30,892.0,94.0,5.4,17.7,714.0,1030.81,798.5
2018,6,5,15,45,878.5,91.5,5.4,16.9,668.5,1014.99,791.91
2018,6,5,16,0,865.0,89.0,5.4,16.1,623.0,996.0,783.11
2018,6,5,16,15,848.0,85.5,5.35,15.65,574.0,980.81,775.65
2018,6,5,16,30,831.0,82.0,5.3,15.2,525.0,951.05,757.59
2018,6,5,16,45,807.0,78.5,5.25,14.7,474.0,911.88,732.61
2018,6,5,17,0,783.0,75.0,5.2,14.2,423.0,870.59,705.63
2018,6,5,17,15,748.5,71.5,5.1,13.65,371.0,817.71,669.04
2018,6,5,17,30,714.0,68.0,5.0,13.1,319.0,763.76,630.58
2018,6,5,17,45,666.0,63.0,4.9,12.55,268.0,701.77,584.36
2018,6,5,18,0,618.0,58.0,4.8,12.0,217.0,635.01,532.28
2018,6,5,18,15,544.5,51.5,4.65,11.45,169.5,546.85,460.14
2018,6,5,18,30,471.0,45.0,4.5,10.9,122.0,462.26,387.55
2018,6,5,18,45,356.5,36.0,4.3,10.35,83.0,349.1,286.6
2018,6,5,19,0,242.0,27.0,4.1,9.8,44.0,234.1,146.37
2018,6,5,19,15,128.0,14.5,4.05,9.5,23.0,94.64,0.0
2018,6,5,19,30,14.0,2.0,4.0,9.2,2.0,0.0,0.0
2018,6,5,19,45,7.0,1.0,3.95,8.9,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.85,8.45,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,8.15,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,7.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,7.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,7.35,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,7.25,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,7.15,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,7.1,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,7.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,7.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,7.15,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,7.2,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,7.25,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,7.3,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,6,6,4,45,7.5,5.5,3.65,7.9,6.0,0.0,0.0
2018,6,6,5,0,15.0,11.0,3.7,8.1,12.0,9.39,0.0
2018,6,6,5,15,46.5,26.5,3.75,8.45,32.0,21.13,10.23
2018,6,6,5,30,78.0,42.0,3.8,8.8,52.0,32.99,23.39
2018,6,6,5,45,113.0,60.5,3.9,9.15,81.5,46.72,36.36
2018,6,6,6,0,148.0,79.0,4.0,9.5,111.0,58.79,47.64
2018,6,6,6,15,209.5,95.0,4.0,9.85,153.5,70.11,58.0
2018,6,6,6,30,271.0,111.0,4.0,10.2,196.0,81.21,67.93
2018,6,6,6,45,365.5,117.0,4.05,10.6,253.0,82.41,68.77
2018,6,6,7,0,460.0,123.0,4.1,11.0,310.0,86.13,71.77
2018,6,6,7,15,378.5,152.5,4.1,11.35,320.0,102.64,86.05
2018,6,6,7,30,297.0,182.0,4.1,11.7,330.0,124.03,104.38
2018,6,6,7,45,334.5,200.5,4.15,12.05,383.0,134.5,112.97
2018,6,6,8,0,372.0,219.0,4.2,12.4,436.0,144.55,121.12
2018,6,6,8,15,446.0,217.0,4.25,12.85,498.0,133.29,110.83
2018,6,6,8,30,520.0,215.0,4.3,13.3,560.0,130.62,108.05
2018,6,6,8,45,514.0,234.5,4.35,13.7,594.5,138.27,114.15
2018,6,6,9,0,508.0,254.0,4.4,14.1,629.0,177.56,125.39
2018,6,6,9,15,461.0,290.0,4.45,14.5,643.5,225.59,158.95
2018,6,6,9,30,414.0,326.0,4.5,14.9,658.0,269.62,194.72
2018,6,6,9,45,453.5,325.0,4.55,15.25,702.5,307.93,224.65
2018,6,6,10,0,493.0,324.0,4.6,15.6,747.0,350.7,259.45
2018,6,6,10,15,579.0,297.5,4.7,15.85,809.0,397.64,297.33
2018,6,6,10,30,665.0,271.0,4.8,16.1,871.0,447.79,338.65
2018,6,6,10,45,634.5,295.5,4.9,16.35,878.0,492.46,376.97
2018,6,6,11,0,604.0,320.0,5.0,16.6,885.0,539.35,415.66
2018,6,6,11,15,656.5,291.0,5.1,16.75,912.5,581.43,450.51
2018,6,6,11,30,709.0,262.0,5.2,16.9,940.0,632.16,491.52
2018,6,6,11,45,703.0,268.5,5.35,17.05,944.0,674.65,525.32
2018,6,6,12,0,697.0,275.0,5.5,17.2,948.0,715.83,557.55
2018,6,6,12,15,801.0,206.5,5.6,17.25,978.0,770.78,602.0
2018,6,6,12,30,905.0,138.0,5.7,17.3,1008.0,824.85,644.7
2018,6,6,12,45,895.5,142.0,5.75,17.35,996.0,858.42,669.12
2018,6,6,13,0,886.0,146.0,5.8,17.4,984.0,889.18,691.58
2018,6,6,13,15,883.0,145.0,5.85,17.3,967.5,918.39,713.38
2018,6,6,13,30,880.0,144.0,5.9,17.2,951.0,944.7,733.18
2018,6,6,13,45,874.5,142.5,5.9,17.15,927.5,965.2,748.49
2018,6,6,14,0,869.0,141.0,5.9,17.1,904.0,982.45,761.64
2018,6,6,14,15,861.5,139.0,5.9,16.9,873.5,993.97,771.31
2018,6,6,14,30,854.0,137.0,5.9,16.7,843.0,1015.66,788.4
2018,6,6,14,45,844.0,134.5,5.9,16.5,807.0,1017.53,791.53
2018,6,6,15,0,834.0,132.0,5.9,16.3,771.0,1015.9,792.46
2018,6,6,15,15,821.0,129.0,5.9,16.3,730.0,1007.23,787.94
2018,6,6,15,30,808.0,126.0,5.9,16.3,689.0,995.19,781.18
2018,6,6,15,45,790.5,123.0,5.85,15.7,644.0,975.33,770.38
2018,6,6,16,0,773.0,120.0,5.8,15.1,599.0,952.41,757.4
2018,6,6,16,15,750.5,116.5,5.75,14.65,550.5,928.2,743.0
2018,6,6,16,30,728.0,113.0,5.7,14.2,502.0,894.81,721.69
2018,6,6,16,45,697.5,108.5,5.7,13.75,451.5,850.15,691.92
2018,6,6,17,0,667.0,104.0,5.7,13.3,401.0,803.84,660.31
2018,6,6,17,15,624.5,98.5,5.55,12.75,350.0,743.78,616.81
2018,6,6,17,30,582.0,93.0,5.4,12.2,299.0,683.28,571.82
2018,6,6,17,45,524.0,86.0,5.3,11.65,249.5,607.35,513.07
2018,6,6,18,0,466.0,79.0,5.2,11.1,200.0,528.02,449.31
2018,6,6,18,15,386.5,69.5,5.0,10.65,155.0,438.32,373.96
2018,6,6,18,30,307.0,60.0,4.8,10.2,110.0,353.93,299.3
2018,6,6,18,45,205.0,45.0,4.6,9.8,73.5,251.2,206.32
2018,6,6,19,0,103.0,30.0,4.4,9.4,37.0,135.2,85.37
2018,6,6,19,15,53.0,16.0,4.4,9.3,19.5,47.76,0.0
2018,6,6,19,30,3.0,2.0,4.4,9.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,9.05,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,8.9,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,8.85,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,8.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,8.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,8.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,8.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,8.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,8.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,7.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,7.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,7.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,7.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,7.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,7.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,7.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,7.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,6,7,4,45,19.5,7.5,3.8,7.55,8.0,0.0,0.0
2018,6,7,5,0,39.0,15.0,3.9,7.7,16.0,12.8,0.0
2018,6,7,5,15,122.5,32.0,4.0,8.1,45.0,24.77,13.09
2018,6,7,5,30,206.0,49.0,4.1,8.5,74.0,37.36,27.25
2018,6,7,5,45,292.5,61.5,4.25,8.95,115.5,46.5,36.19
2018,6,7,6,0,379.0,74.0,4.4,9.4,157.0,55.5,44.68
2018,6,7,6,15,443.5,83.5,4.4,9.9,204.5,62.07,50.74
2018,6,7,6,30,508.0,93.0,4.4,10.4,252.0,68.51,56.47
2018,6,7,6,45,556.0,100.5,4.45,10.95,302.5,74.81,61.89
2018,6,7,7,0,604.0,108.0,4.5,11.5,353.0,78.67,65.0
2018,6,7,7,15,639.5,113.0,4.5,11.95,403.5,80.41,66.2
2018,6,7,7,30,675.0,118.0,4.5,12.4,454.0,82.09,67.32
2018,6,7,7,45,703.0,122.0,4.5,12.9,503.5,82.9,67.67
2018,6,7,8,0,731.0,126.0,4.5,13.4,553.0,83.66,67.96
2018,6,7,8,15,752.0,130.0,4.45,13.9,600.0,84.21,68.08
2018,6,7,8,30,773.0,134.0,4.4,14.4,647.0,93.49,75.76
2018,6,7,8,45,789.5,137.0,4.35,14.85,690.5,93.25,75.2
2018,6,7,9,0,806.0,140.0,4.3,15.3,734.0,136.3,82.61
2018,6,7,9,15,826.0,138.5,4.35,15.75,775.0,184.68,110.18
2018,6,7,9,30,846.0,137.0,4.4,16.2,816.0,235.6,148.44
2018,6,7,9,45,866.0,133.0,4.5,16.65,852.5,294.47,197.52
2018,6,7,10,0,886.0,129.0,4.6,17.1,889.0,347.3,243.75
2018,6,7,10,15,892.5,130.5,4.75,17.35,916.0,400.6,291.41
2018,6,7,10,30,899.0,132.0,4.9,17.6,943.0,454.04,338.7
2018,6,7,10,45,903.0,133.5,5.05,17.85,963.0,506.31,384.22
2018,6,7,11,0,907.0,135.0,5.2,18.1,983.0,558.08,428.31
2018,6,7,11,15,911.0,135.0,5.3,18.2,996.5,608.18,470.23
2018,6,7,11,30,915.0,135.0,5.4,18.3,1010.0,657.4,510.54
2018,6,7,11,45,918.0,134.0,5.5,18.35,1016.0,704.24,548.34
2018,6,7,12,0,921.0,133.0,5.6,18.4,1022.0,749.75,584.46
2018,6,7,12,15,921.5,132.5,5.6,18.45,1020.5,792.3,617.36
2018,6,7,12,30,922.0,132.0,5.6,18.5,1019.0,832.93,646.98
2018,6,7,12,45,921.0,131.5,5.65,18.6,1010.0,870.19,673.79
2018,6,7,13,0,920.0,131.0,5.7,18.7,1001.0,904.96,698.77
2018,6,7,13,15,918.0,129.5,5.7,18.7,985.0,935.27,720.56
2018,6,7,13,30,916.0,128.0,5.7,18.7,969.0,962.62,740.29
2018,6,7,13,45,913.0,126.0,5.7,18.75,946.0,985.46,756.76
2018,6,7,14,0,910.0,124.0,5.7,18.8,923.0,1005.04,771.06
2018,6,7,14,15,905.0,121.5,5.65,18.7,893.5,1018.84,781.55
2018,6,7,14,30,900.0,119.0,5.6,18.6,864.0,1029.17,789.78
2018,6,7,14,45,892.5,116.5,5.6,18.5,828.5,1033.54,794.39
2018,6,7,15,0,885.0,114.0,5.6,18.4,793.0,1034.4,796.77
2018,6,7,15,15,873.0,111.5,5.6,18.4,751.5,1027.25,793.41
2018,6,7,15,30,861.0,109.0,5.6,18.4,710.0,1029.36,796.79
2018,6,7,15,45,848.0,105.0,5.5,17.95,664.5,1012.64,787.64
2018,6,7,16,0,835.0,101.0,5.4,17.5,619.0,992.68,776.38
2018,6,7,16,15,818.0,96.5,5.3,17.1,570.5,965.02,759.48
2018,6,7,16,30,801.0,92.0,5.2,16.7,522.0,934.55,740.51
2018,6,7,16,45,777.0,88.0,5.15,16.25,471.5,895.31,715.4
2018,6,7,17,0,753.0,84.0,5.1,15.8,421.0,853.97,688.31
2018,6,7,17,15,718.0,79.5,4.95,15.15,369.0,806.07,655.58
2018,6,7,17,30,683.0,75.0,4.8,14.5,317.0,751.79,617.04
2018,6,7,17,45,634.0,69.5,4.7,13.9,266.5,683.45,566.29
2018,6,7,18,0,585.0,64.0,4.6,13.3,216.0,615.91,514.04
2018,6,7,18,15,511.5,56.5,4.4,12.6,169.0,527.23,442.03
2018,6,7,18,30,438.0,49.0,4.2,11.9,122.0,441.98,369.58
2018,6,7,18,45,326.5,39.0,4.0,11.2,83.5,330.48,271.03
2018,6,7,19,0,215.0,29.0,3.8,10.5,45.0,223.39,147.64
2018,6,7,19,15,113.0,15.5,3.8,10.15,23.5,86.03,0.0
2018,6,7,19,30,11.0,2.0,3.8,9.8,2.0,0.0,0.0
2018,6,7,19,45,5.5,1.0,3.8,9.45,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.75,8.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,8.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,7.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.55,7.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.45,7.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.35,7.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,6,8,4,45,58.0,8.0,2.45,7.35,10.0,0.0,0.0
2018,6,8,5,0,116.0,16.0,2.6,7.7,20.0,13.66,0.0
2018,6,8,5,15,237.5,27.5,2.75,8.35,52.0,22.83,11.69
2018,6,8,5,30,359.0,39.0,2.9,9.0,84.0,32.03,22.55
2018,6,8,5,45,443.0,47.5,3.05,9.65,127.5,38.31,28.78
2018,6,8,6,0,527.0,56.0,3.2,10.3,171.0,44.53,34.67
2018,6,8,6,15,583.5,62.5,3.1,10.95,220.0,48.86,38.65
2018,6,8,6,30,640.0,69.0,3.0,11.6,269.0,53.14,42.41
2018,6,8,6,45,679.5,74.0,2.95,12.25,320.0,56.05,44.82
2018,6,8,7,0,719.0,79.0,2.9,12.9,371.0,64.25,51.86
2018,6,8,7,15,747.0,83.0,2.85,13.6,421.5,66.36,53.38
2018,6,8,7,30,775.0,87.0,2.8,14.3,472.0,68.4,54.82
2018,6,8,7,45,797.0,90.0,2.8,15.0,521.5,69.55,55.47
2018,6,8,8,0,819.0,93.0,2.8,15.7,571.0,70.64,56.06
2018,6,8,8,15,835.0,96.0,2.8,16.4,617.5,71.54,56.5
2018,6,8,8,30,851.0,99.0,2.8,17.1,664.0,82.82,65.82
2018,6,8,8,45,863.5,101.0,2.85,17.8,706.5,83.58,66.09
2018,6,8,9,0,876.0,103.0,2.9,18.5,749.0,128.79,73.44
2018,6,8,9,15,885.0,105.5,2.95,19.15,787.0,181.15,103.32
2018,6,8,9,30,894.0,108.0,3.0,19.8,825.0,234.7,143.3
2018,6,8,9,45,900.0,109.5,3.05,20.45,856.5,287.92,187.64
2018,6,8,10,0,906.0,111.0,3.1,21.1,888.0,341.6,234.02
2018,6,8,10,15,912.0,112.0,3.15,21.65,914.5,395.22,280.54
2018,6,8,10,30,918.0,113.0,3.2,22.2,941.0,448.9,326.35
2018,6,8,10,45,922.0,113.5,3.25,22.75,960.5,501.2,370.01
2018,6,8,11,0,926.0,114.0,3.3,23.3,980.0,552.95,411.97
2018,6,8,11,15,929.0,113.5,3.4,23.7,992.5,602.7,451.61
2018,6,8,11,30,932.0,113.0,3.5,24.1,1005.0,651.42,489.4
2018,6,8,11,45,933.0,113.0,3.6,24.5,1010.0,698.02,524.68
2018,6,8,12,0,934.0,113.0,3.7,24.9,1015.0,743.1,558.03
2018,6,8,12,15,931.5,114.5,3.85,25.0,1012.5,785.1,589.24
2018,6,8,12,30,929.0,116.0,4.0,25.1,1010.0,824.99,617.0
2018,6,8,12,45,924.5,117.0,4.2,25.2,999.5,860.51,641.92
2018,6,8,13,0,920.0,118.0,4.4,25.3,989.0,893.36,665.03
2018,6,8,13,15,916.5,117.0,4.55,25.2,972.0,922.43,686.0
2018,6,8,13,30,913.0,116.0,4.7,25.1,955.0,948.48,705.38
2018,6,8,13,45,909.0,114.0,4.85,25.0,931.5,969.97,721.83
2018,6,8,14,0,905.0,112.0,5.0,24.9,908.0,988.18,736.23
2018,6,8,14,15,899.0,110.5,5.15,24.65,878.5,1001.6,748.04
2018,6,8,14,30,893.0,109.0,5.3,24.4,849.0,1011.62,757.74
2018,6,8,14,45,886.0,106.0,5.45,24.15,813.5,1015.6,763.52
2018,6,8,15,0,879.0,103.0,5.6,23.9,778.0,1016.1,767.11
2018,6,8,15,15,867.5,101.0,5.6,23.9,737.5,1009.73,764.33
2018,6,8,15,30,856.0,99.0,5.6,23.9,697.0,1000.05,759.44
2018,6,8,15,45,844.0,95.0,5.75,23.0,652.5,984.28,754.16
2018,6,8,16,0,832.0,91.0,5.9,22.1,608.0,977.19,755.01
2018,6,8,16,15,818.0,86.5,5.9,21.5,561.0,952.43,741.45
2018,6,8,16,30,804.0,82.0,5.9,20.9,514.0,924.85,725.83
2018,6,8,16,45,783.5,78.0,5.85,20.3,465.0,888.97,703.66
2018,6,8,17,0,763.0,74.0,5.8,19.7,416.0,850.93,679.51
2018,6,8,17,15,734.0,69.0,5.65,18.95,365.5,801.76,646.31
2018,6,8,17,30,705.0,64.0,5.5,18.2,315.0,751.4,611.26
2018,6,8,17,45,664.5,59.0,5.35,17.45,266.0,690.12,566.42
2018,6,8,18,0,624.0,54.0,5.2,16.7,217.0,635.12,524.54
2018,6,8,18,15,561.5,48.0,4.95,15.9,171.0,556.49,461.31
2018,6,8,18,30,499.0,42.0,4.7,15.1,125.0,480.86,397.37
2018,6,8,18,45,398.0,34.0,4.5,14.35,86.5,378.06,307.28
2018,6,8,19,0,297.0,26.0,4.3,13.6,48.0,275.51,185.41
2018,6,8,19,15,163.5,15.0,4.25,13.15,25.5,118.27,0.0
2018,6,8,19,30,30.0,4.0,4.2,12.7,3.0,0.0,0.0
2018,6,8,19,45,15.0,2.0,4.15,12.25,1.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.8,10.45,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.5,9.95,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,9.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,9.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,6,9,4,45,6.0,5.5,3.9,9.7,5.5,0.0,0.0
2018,6,9,5,0,12.0,11.0,4.1,9.9,11.0,9.39,0.0
2018,6,9,5,15,12.0,12.5,4.3,10.15,13.0,10.57,2.35
2018,6,9,5,30,12.0,14.0,4.5,10.4,15.0,11.85,4.74
2018,6,9,5,45,6.0,13.5,4.7,10.7,14.0,11.42,4.58
2018,6,9,6,0,0.0,13.0,4.9,11.0,13.0,10.68,4.01
2018,6,9,6,15,0.0,28.0,4.95,11.2,28.0,23.08,15.3
2018,6,9,6,30,0.0,43.0,5.0,11.4,43.0,35.53,26.55
2018,6,9,6,45,25.5,97.5,5.05,11.6,108.0,76.7,63.44
2018,6,9,7,0,51.0,152.0,5.1,11.8,173.0,112.8,95.23
2018,6,9,7,15,69.5,177.5,5.1,11.95,210.0,129.64,109.65
2018,6,9,7,30,88.0,203.0,5.1,12.1,247.0,146.09,123.54
2018,6,9,7,45,114.5,227.5,5.05,12.2,290.5,154.12,130.01
2018,6,9,8,0,141.0,252.0,5.0,12.3,334.0,167.93,141.43
2018,6,9,8,15,215.5,269.0,5.05,12.6,406.5,178.36,149.77
2018,6,9,8,30,290.0,286.0,5.1,12.9,479.0,175.84,147.02
2018,6,9,8,45,310.5,300.5,5.1,13.2,519.0,181.6,151.36
2018,6,9,9,0,331.0,315.0,5.1,13.5,559.0,210.9,158.01
2018,6,9,9,15,336.5,332.0,5.1,13.95,591.0,245.32,180.52
2018,6,9,9,30,342.0,349.0,5.1,14.4,623.0,280.97,207.46
2018,6,9,9,45,389.5,349.5,5.15,14.9,674.0,318.1,235.72
2018,6,9,10,0,437.0,350.0,5.2,15.4,725.0,349.99,261.23
2018,6,9,10,15,471.0,352.5,5.25,15.9,768.0,394.67,297.83
2018,6,9,10,30,505.0,355.0,5.3,16.4,811.0,443.09,337.34
2018,6,9,10,45,602.5,310.0,5.35,16.9,865.5,487.2,373.11
2018,6,9,11,0,700.0,265.0,5.4,17.4,920.0,543.62,418.6
2018,6,9,11,15,627.0,316.5,5.5,17.7,909.0,582.2,450.02
2018,6,9,11,30,554.0,368.0,5.6,18.0,898.0,620.41,479.67
2018,6,9,11,45,572.5,345.0,5.7,18.3,895.5,651.38,504.58
2018,6,9,12,0,591.0,322.0,5.8,18.6,893.0,677.1,525.46
2018,6,9,12,15,448.0,388.5,5.85,18.6,821.0,664.78,514.98
2018,6,9,12,30,305.0,455.0,5.9,18.6,749.0,634.85,490.74
2018,6,9,12,45,397.0,421.0,5.95,18.65,799.5,702.68,543.76
2018,6,9,13,0,489.0,387.0,6.0,18.7,850.0,782.33,604.53
2018,6,9,13,15,640.5,294.0,6.05,18.65,889.5,858.61,664.91
2018,6,9,13,30,792.0,201.0,6.1,18.6,929.0,929.43,719.65
2018,6,9,13,45,688.5,252.0,6.15,18.6,873.5,917.6,710.87
2018,6,9,14,0,585.0,303.0,6.2,18.6,818.0,886.96,687.39
2018,6,9,14,15,506.5,319.5,6.2,18.45,754.5,845.29,657.08
2018,6,9,14,30,428.0,336.0,6.2,18.3,691.0,798.94,622.97
2018,6,9,14,45,481.5,298.0,6.2,18.2,681.5,826.42,646.66
2018,6,9,15,0,535.0,260.0,6.2,18.1,672.0,850.95,668.05
2018,6,9,15,15,503.0,255.0,6.2,18.1,626.0,821.09,646.98
2018,6,9,15,30,471.0,250.0,6.2,18.1,580.0,788.76,624.21
2018,6,9,15,45,459.5,235.0,6.3,17.65,539.5,764.11,609.13
2018,6,9,16,0,448.0,220.0,6.4,17.2,499.0,737.2,592.15
2018,6,9,16,15,526.0,177.0,6.35,16.85,479.0,765.09,618.63
2018,6,9,16,30,604.0,134.0,6.3,16.5,459.0,798.12,646.32
2018,6,9,16,45,585.5,124.0,6.25,16.1,414.0,760.57,620.41
2018,6,9,17,0,567.0,114.0,6.2,15.7,369.0,721.22,592.98
2018,6,9,17,15,503.0,110.0,6.05,15.2,316.0,635.37,528.19
2018,6,9,17,30,439.0,106.0,5.9,14.7,263.0,562.39,472.1
2018,6,9,17,45,399.5,92.5,5.7,14.15,218.5,500.15,423.05
2018,6,9,18,0,360.0,79.0,5.5,13.6,174.0,438.91,372.95
2018,6,9,18,15,325.5,66.0,5.3,13.05,138.0,383.93,326.07
2018,6,9,18,30,291.0,53.0,5.1,12.5,102.0,330.66,278.57
2018,6,9,18,45,220.0,40.0,4.85,11.95,70.0,253.08,207.82
2018,6,9,19,0,149.0,27.0,4.6,11.4,38.0,175.37,119.87
2018,6,9,19,15,84.0,15.5,4.4,11.05,21.0,67.48,0.0
2018,6,9,19,30,19.0,4.0,4.2,10.7,4.0,0.0,0.0
2018,6,9,19,45,9.5,2.0,4.05,10.4,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,9.85,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,6,10,4,45,24.0,7.0,2.55,6.6,8.0,0.0,0.0
2018,6,10,5,0,48.0,14.0,2.7,6.9,16.0,11.95,0.0
2018,6,10,5,15,116.5,28.0,2.85,7.5,40.5,21.96,11.18
2018,6,10,5,30,185.0,42.0,3.0,8.1,65.0,32.03,22.65
2018,6,10,5,45,249.5,55.0,3.15,8.75,101.0,41.51,31.76
2018,6,10,6,0,314.0,68.0,3.3,9.4,137.0,50.76,40.43
2018,6,10,6,15,367.5,80.5,3.4,10.15,181.0,59.36,48.25
2018,6,10,6,30,421.0,93.0,3.5,10.9,225.0,67.71,55.63
2018,6,10,6,45,497.0,97.0,3.6,11.7,279.5,71.44,58.69
2018,6,10,7,0,573.0,101.0,3.7,12.5,334.0,73.05,59.75
2018,6,10,7,15,621.0,105.5,3.75,13.2,388.5,74.77,60.9
2018,6,10,7,30,669.0,110.0,3.8,13.9,443.0,76.48,62.0
2018,6,10,7,45,743.0,102.5,3.8,14.65,507.5,77.58,62.55
2018,6,10,8,0,817.0,95.0,3.8,15.4,572.0,71.95,57.27
2018,6,10,8,15,833.5,97.5,3.8,16.0,618.5,72.49,57.41
2018,6,10,8,30,850.0,100.0,3.8,16.6,665.0,83.39,66.45
2018,6,10,8,45,863.0,102.5,3.75,17.2,708.0,84.43,66.99
2018,6,10,9,0,876.0,105.0,3.7,17.8,751.0,129.82,74.57
2018,6,10,9,15,888.0,106.0,3.7,18.3,790.0,181.6,104.03
2018,6,10,9,30,900.0,107.0,3.7,18.8,829.0,234.86,143.91
2018,6,10,9,45,909.5,107.0,3.65,19.3,862.0,288.21,188.59
2018,6,10,10,0,919.0,107.0,3.6,19.8,895.0,342.36,235.7
2018,6,10,10,15,925.0,107.5,3.55,20.2,921.5,396.24,282.95
2018,6,10,10,30,931.0,108.0,3.5,20.6,948.0,450.17,329.48
2018,6,10,10,45,935.0,108.0,3.5,21.0,967.5,502.69,373.9
2018,6,10,11,0,939.0,108.0,3.5,21.4,987.0,554.63,416.59
2018,6,10,11,15,943.0,107.0,3.5,21.7,999.5,605.08,457.08
2018,6,10,11,30,947.0,106.0,3.5,22.0,1012.0,654.55,495.68
2018,6,10,11,45,950.5,103.5,3.55,22.25,1017.5,701.39,531.64
2018,6,10,12,0,954.0,101.0,3.6,22.5,1023.0,746.76,565.71
2018,6,10,12,15,953.5,100.5,3.7,22.65,1020.5,789.18,596.82
2018,6,10,12,30,953.0,100.0,3.8,22.8,1018.0,829.47,624.71
2018,6,10,12,45,951.5,99.5,3.9,22.95,1008.5,866.61,650.33
2018,6,10,13,0,950.0,99.0,4.0,23.1,999.0,901.13,674.09
2018,6,10,13,15,947.0,98.0,4.1,23.1,982.0,931.07,695.14
2018,6,10,13,30,944.0,97.0,4.2,23.1,965.0,957.93,714.18
2018,6,10,13,45,940.0,95.5,4.3,23.05,941.5,980.19,730.35
2018,6,10,14,0,936.0,94.0,4.4,23.0,918.0,999.09,744.42
2018,6,10,14,15,930.0,92.0,4.5,22.8,887.5,1012.12,755.18
2018,6,10,14,30,924.0,90.0,4.6,22.6,857.0,1021.62,764.1
2018,6,10,14,45,916.0,88.5,4.7,22.4,821.5,1026.15,769.87
2018,6,10,15,0,908.0,87.0,4.8,22.2,786.0,1027.17,773.46
2018,6,10,15,15,897.5,85.0,4.8,22.2,745.5,1021.61,771.28
2018,6,10,15,30,887.0,83.0,4.8,22.2,705.0,1012.64,766.96
2018,6,10,15,45,874.5,80.5,4.95,21.45,660.5,997.73,762.23
2018,6,10,16,0,862.0,78.0,5.1,20.7,616.0,979.66,755.26
2018,6,10,16,15,846.0,75.0,5.15,20.15,568.0,954.45,741.81
2018,6,10,16,30,830.0,72.0,5.2,19.6,520.0,926.51,726.29
2018,6,10,16,45,808.0,69.0,5.2,19.05,470.5,890.23,704.14
2018,6,10,17,0,786.0,66.0,5.2,18.5,421.0,862.44,687.83
2018,6,10,17,15,756.0,63.0,5.15,17.8,370.5,814.6,656.19
2018,6,10,17,30,726.0,60.0,5.1,17.1,320.0,765.61,622.74
2018,6,10,17,45,683.5,55.5,5.0,16.4,270.0,702.77,577.03
2018,6,10,18,0,641.0,51.0,4.9,15.7,220.0,640.25,529.55
2018,6,10,18,15,577.0,46.0,4.75,14.95,174.0,560.29,465.61
2018,6,10,18,30,513.0,41.0,4.6,14.2,128.0,490.81,406.82
2018,6,10,18,45,410.5,33.5,4.4,13.45,89.0,387.05,316.14
2018,6,10,19,0,308.0,26.0,4.2,12.7,50.0,285.5,199.97
2018,6,10,19,15,174.5,16.0,4.1,12.25,27.5,126.49,0.0
2018,6,10,19,30,41.0,6.0,4.0,11.8,5.0,0.0,0.0
2018,6,10,19,45,20.5,3.0,3.95,11.4,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,9.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.5,8.85,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,6,11,4,45,74.5,8.0,2.0,7.95,10.5,0.0,0.0
2018,6,11,5,0,149.0,16.0,2.2,8.3,21.0,13.66,0.0
2018,6,11,5,15,280.5,25.5,2.2,8.9,53.5,21.09,10.47
2018,6,11,5,30,412.0,35.0,2.2,9.5,86.0,28.69,19.6
2018,6,11,5,45,493.5,41.0,2.25,10.05,129.5,33.09,24.08
2018,6,11,6,0,575.0,47.0,2.3,10.6,173.0,37.55,28.36
2018,6,11,6,15,627.5,52.0,2.2,11.55,221.5,44.64,34.77
2018,6,11,6,30,680.0,57.0,2.1,12.5,270.0,48.39,38.01
2018,6,11,6,45,716.5,61.0,2.0,13.45,320.5,51.14,40.24
2018,6,11,7,0,753.0,65.0,1.9,14.4,371.0,53.86,42.36
2018,6,11,7,15,779.5,68.0,2.0,15.35,421.5,55.65,43.62
2018,6,11,7,30,806.0,71.0,2.1,16.3,472.0,57.4,44.8
2018,6,11,7,45,826.0,74.0,2.2,17.25,521.5,67.56,53.26
2018,6,11,8,0,846.0,77.0,2.3,18.2,571.0,69.78,54.76
2018,6,11,8,15,862.0,79.0,2.3,18.9,617.5,71.15,55.59
2018,6,11,8,30,878.0,81.0,2.3,19.6,664.0,72.41,56.33
2018,6,11,8,45,890.0,83.0,2.35,20.25,707.0,73.47,56.91
2018,6,11,9,0,902.0,85.0,2.4,20.9,750.0,119.41,64.59
2018,6,11,9,15,904.5,90.0,2.4,21.55,786.5,173.61,95.59
2018,6,11,9,30,907.0,95.0,2.4,22.2,823.0,228.37,136.31
2018,6,11,9,45,905.0,102.0,2.4,22.85,853.5,283.71,182.07
2018,6,11,10,0,903.0,109.0,2.4,23.5,884.0,338.74,229.07
2018,6,11,10,15,909.5,110.0,2.4,24.0,911.0,392.26,274.79
2018,6,11,10,30,916.0,111.0,2.4,24.5,938.0,445.9,319.81
2018,6,11,10,45,921.0,111.5,2.45,25.0,958.5,498.45,362.99
2018,6,11,11,0,926.0,112.0,2.5,25.5,979.0,550.57,404.57
2018,6,11,11,15,929.0,112.5,2.55,25.85,992.0,600.96,443.9
2018,6,11,11,30,932.0,113.0,2.6,26.2,1005.0,650.36,481.38
2018,6,11,11,45,933.5,113.0,2.6,26.6,1011.0,697.26,515.76
2018,6,11,12,0,935.0,113.0,2.6,27.0,1017.0,742.69,548.17
2018,6,11,12,15,937.5,111.5,2.7,27.25,1016.5,786.0,579.11
2018,6,11,12,30,940.0,110.0,2.8,27.5,1016.0,827.44,606.72
2018,6,11,12,45,941.0,108.0,2.85,27.7,1007.5,865.13,631.48
2018,6,11,13,0,942.0,106.0,2.9,27.9,999.0,900.33,654.51
2018,6,11,13,15,939.0,105.0,3.0,28.0,982.5,930.24,674.65
2018,6,11,13,30,936.0,104.0,3.1,28.1,966.0,957.12,692.88
2018,6,11,13,45,932.5,103.0,3.15,28.2,943.5,980.37,708.48
2018,6,11,14,0,929.0,102.0,3.2,28.3,921.0,1000.35,722.07
2018,6,11,14,15,923.0,101.0,3.3,28.3,891.5,1014.57,732.76
2018,6,11,14,30,917.0,100.0,3.4,28.3,862.0,1025.34,741.42
2018,6,11,14,45,909.0,98.0,3.45,28.25,826.5,1029.56,745.81
2018,6,11,15,0,901.0,96.0,3.5,28.2,791.0,1030.26,748.13
2018,6,11,15,15,890.0,94.5,3.5,28.2,750.5,1025.02,746.28
2018,6,11,15,30,879.0,93.0,3.5,28.2,710.0,1016.43,742.43
2018,6,11,15,45,866.0,90.0,3.6,27.75,665.0,1000.74,736.12
2018,6,11,16,0,853.0,87.0,3.7,27.3,620.0,981.9,727.76
2018,6,11,16,15,835.5,84.0,3.7,26.8,572.0,955.58,713.83
2018,6,11,16,30,818.0,81.0,3.7,26.3,524.0,937.86,705.7
2018,6,11,16,45,795.0,78.0,3.7,25.85,474.0,900.76,683.95
2018,6,11,17,0,772.0,75.0,3.7,25.4,424.0,861.55,660.42
2018,6,11,17,15,740.0,71.5,3.7,24.45,373.5,811.44,629.76
2018,6,11,17,30,708.0,68.0,3.7,23.5,323.0,760.21,597.13
2018,6,11,17,45,661.5,63.5,3.7,22.6,272.5,700.22,556.39
2018,6,11,18,0,615.0,59.0,3.7,21.7,222.0,635.63,510.07
2018,6,11,18,15,546.0,52.5,3.75,20.5,175.0,551.15,446.32
2018,6,11,18,30,477.0,46.0,3.8,19.3,128.0,469.93,381.35
2018,6,11,18,45,370.0,37.5,3.85,18.1,89.0,362.26,290.86
2018,6,11,19,0,263.0,29.0,3.9,16.9,50.0,257.34,179.44
2018,6,11,19,15,146.0,17.0,4.0,16.15,27.5,109.02,0.0
2018,6,11,19,30,29.0,5.0,4.1,15.4,5.0,4.27,0.0
2018,6,11,19,45,14.5,2.5,4.15,14.65,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,12,4,45,82.5,8.0,2.0,10.05,11.0,0.0,0.0
2018,6,12,5,0,165.0,16.0,2.2,10.5,22.0,13.66,0.0
2018,6,12,5,15,302.5,25.0,2.3,11.15,55.5,20.69,10.04
2018,6,12,5,30,440.0,34.0,2.4,11.8,89.0,27.92,18.72
2018,6,12,5,45,522.0,40.0,2.5,12.5,133.5,32.41,23.21
2018,6,12,6,0,604.0,46.0,2.6,13.2,178.0,40.18,30.38
2018,6,12,6,15,656.0,50.0,2.5,14.1,227.0,43.18,33.09
2018,6,12,6,30,708.0,54.0,2.4,15.0,276.0,46.21,35.68
2018,6,12,6,45,744.0,58.0,2.3,15.85,327.5,49.09,38.03
2018,6,12,7,0,780.0,62.0,2.2,16.7,379.0,51.92,40.26
2018,6,12,7,15,805.5,64.5,2.2,17.9,429.5,60.55,47.42
2018,6,12,7,30,831.0,67.0,2.2,19.1,480.0,62.84,48.98
2018,6,12,7,45,850.5,69.0,2.15,20.35,529.5,64.59,50.04
2018,6,12,8,0,870.0,71.0,2.1,21.6,579.0,66.25,51.0
2018,6,12,8,15,884.5,73.5,2.2,22.5,626.0,68.04,52.15
2018,6,12,8,30,899.0,76.0,2.3,23.4,673.0,69.69,53.18
2018,6,12,8,45,910.5,77.5,2.4,24.25,716.0,70.55,53.55
2018,6,12,9,0,922.0,79.0,2.5,25.1,759.0,116.82,60.97
2018,6,12,9,15,931.0,80.5,2.6,25.75,797.5,170.62,90.65
2018,6,12,9,30,940.0,82.0,2.7,26.4,836.0,225.6,130.68
2018,6,12,9,45,947.0,83.0,2.85,27.05,869.0,280.8,175.62
2018,6,12,10,0,954.0,84.0,3.0,27.7,902.0,336.55,222.75
2018,6,12,10,15,959.0,85.0,3.05,28.15,929.0,391.97,269.92
2018,6,12,10,30,964.0,86.0,3.1,28.6,956.0,447.31,316.27
2018,6,12,10,45,967.5,86.5,3.2,29.05,976.0,501.33,360.6
2018,6,12,11,0,971.0,87.0,3.3,29.5,996.0,554.7,403.18
2018,6,12,11,15,973.0,87.5,3.4,29.7,1009.0,606.37,443.75
2018,6,12,11,30,975.0,88.0,3.5,29.9,1022.0,656.86,482.38
2018,6,12,11,45,975.5,88.5,3.6,30.1,1027.5,705.01,518.41
2018,6,12,12,0,976.0,89.0,3.7,30.3,1033.0,751.48,552.45
2018,6,12,12,15,974.5,90.0,3.8,30.25,1031.0,795.06,583.57
2018,6,12,12,30,973.0,91.0,3.9,30.2,1029.0,836.44,611.82
2018,6,12,12,45,969.0,92.5,4.05,30.2,1019.0,873.86,637.45
2018,6,12,13,0,965.0,94.0,4.2,30.2,1009.0,908.54,661.26
2018,6,12,13,15,962.0,93.5,4.25,30.05,992.5,939.33,682.44
2018,6,12,13,30,959.0,93.0,4.3,29.9,976.0,967.04,701.66
2018,6,12,13,45,955.0,92.0,4.4,29.75,953.0,990.12,718.22
2018,6,12,14,0,951.0,91.0,4.5,29.6,930.0,1009.84,732.74
2018,6,12,14,15,945.5,90.0,4.55,29.35,900.5,1024.69,744.26
2018,6,12,14,30,940.0,89.0,4.6,29.1,871.0,1036.04,753.69
2018,6,12,14,45,933.0,87.5,4.6,28.85,836.0,1041.83,759.4
2018,6,12,15,0,926.0,86.0,4.6,28.6,801.0,1044.06,762.99
2018,6,12,15,15,916.0,84.0,4.6,28.6,760.0,1039.16,761.33
2018,6,12,15,30,906.0,82.0,4.6,28.6,719.0,1030.79,757.58
2018,6,12,15,45,893.5,80.5,4.6,27.9,674.5,1017.14,752.52
2018,6,12,16,0,881.0,79.0,4.6,27.2,630.0,1000.32,745.57
2018,6,12,16,15,865.5,76.0,4.55,26.6,582.0,975.55,732.61
2018,6,12,16,30,850.0,73.0,4.5,26.0,534.0,947.97,717.69
2018,6,12,16,45,828.5,70.0,4.45,25.4,483.5,911.96,696.72
2018,6,12,17,0,807.0,67.0,4.4,24.8,433.0,884.36,681.33
2018,6,12,17,15,778.0,64.0,4.35,23.85,382.0,837.04,652.27
2018,6,12,17,30,749.0,61.0,4.3,22.9,331.0,788.43,621.32
2018,6,12,17,45,706.5,57.0,4.25,21.9,280.5,725.63,578.52
2018,6,12,18,0,664.0,53.0,4.2,20.9,230.0,662.97,533.68
2018,6,12,18,15,599.0,47.5,4.15,19.8,182.0,580.64,471.13
2018,6,12,18,30,534.0,42.0,4.1,18.7,134.0,509.02,413.28
2018,6,12,18,45,429.5,35.0,4.0,17.55,94.0,403.37,324.17
2018,6,12,19,0,325.0,28.0,3.9,16.4,54.0,300.92,213.18
2018,6,12,19,15,184.5,16.5,4.0,15.7,29.5,133.66,0.0
2018,6,12,19,30,44.0,5.0,4.1,15.0,5.0,4.27,0.0
2018,6,12,19,45,22.0,2.5,4.15,14.25,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,10.8,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.75,10.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,6,13,4,45,64.5,7.5,3.2,8.9,10.0,0.0,0.0
2018,6,13,5,0,129.0,15.0,3.3,9.1,20.0,12.8,0.0
2018,6,13,5,15,279.5,25.0,3.25,9.7,54.5,20.64,10.07
2018,6,13,5,30,430.0,35.0,3.2,10.3,89.0,28.75,19.57
2018,6,13,5,45,519.0,41.0,3.15,10.95,134.5,33.22,24.09
2018,6,13,6,0,608.0,47.0,3.1,11.6,180.0,41.09,31.39
2018,6,13,6,15,661.5,51.5,3.05,12.4,230.0,44.48,34.49
2018,6,13,6,30,715.0,56.0,3.0,13.2,280.0,47.9,37.45
2018,6,13,6,45,752.0,59.5,2.9,14.05,332.0,50.35,39.43
2018,6,13,7,0,789.0,63.0,2.8,14.9,384.0,52.78,41.32
2018,6,13,7,15,815.0,66.0,2.7,15.7,435.5,54.67,42.69
2018,6,13,7,30,841.0,69.0,2.6,16.5,487.0,64.36,50.83
2018,6,13,7,45,860.0,71.0,2.5,17.25,536.5,66.09,51.98
2018,6,13,8,0,879.0,73.0,2.4,18.0,586.0,67.72,53.04
2018,6,13,8,15,893.0,76.0,2.35,18.85,633.5,69.8,54.45
2018,6,13,8,30,907.0,79.0,2.3,19.7,681.0,71.73,55.73
2018,6,13,8,45,918.5,80.5,2.3,20.6,724.5,72.54,56.05
2018,6,13,9,0,930.0,82.0,2.3,21.5,768.0,118.94,63.45
2018,6,13,9,15,935.5,85.0,2.3,22.25,805.5,173.7,94.16
2018,6,13,9,30,941.0,88.0,2.3,23.0,843.0,229.31,135.12
2018,6,13,9,45,944.0,91.5,2.3,23.75,875.0,285.32,181.06
2018,6,13,10,0,947.0,95.0,2.3,24.5,907.0,341.51,228.73
2018,6,13,10,15,952.5,95.5,2.3,25.1,934.0,396.51,275.53
