Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,1,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,8.75,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,3,4,45,32.5,6.0,2.8,9.6,6.5,0.0,0.0
2018,7,3,5,0,65.0,12.0,3.0,9.9,13.0,10.24,0.0
2018,7,3,5,15,179.5,25.0,3.05,10.4,41.5,19.47,4.85
2018,7,3,5,30,294.0,38.0,3.1,10.9,70.0,31.47,21.4
2018,7,3,5,45,386.5,47.0,3.15,11.35,111.5,38.12,28.21
2018,7,3,6,0,479.0,56.0,3.2,11.8,153.0,44.72,34.51
2018,7,3,6,15,540.0,63.0,3.15,12.3,201.0,49.39,38.87
2018,7,3,6,30,601.0,70.0,3.1,12.8,249.0,54.0,42.98
2018,7,3,6,45,643.5,76.0,3.0,13.3,299.5,57.59,46.04
2018,7,3,7,0,686.0,82.0,2.9,13.8,350.0,61.08,48.91
2018,7,3,7,15,719.0,86.0,2.9,14.45,401.5,62.94,50.26
2018,7,3,7,30,752.0,90.0,2.9,15.1,453.0,70.75,56.78
2018,7,3,7,45,777.0,93.0,2.9,15.75,503.0,71.84,57.36
2018,7,3,8,0,802.0,96.0,2.9,16.4,553.0,72.87,57.9
2018,7,3,8,15,822.0,98.5,2.9,17.0,601.0,73.43,58.05
2018,7,3,8,30,842.0,101.0,2.9,17.6,649.0,73.94,58.15
2018,7,3,8,45,858.5,102.0,2.9,18.25,693.5,84.3,66.65
2018,7,3,9,0,875.0,103.0,2.9,18.9,738.0,111.88,67.1
2018,7,3,9,15,874.5,110.5,2.95,19.4,774.0,165.86,93.95
2018,7,3,9,30,874.0,118.0,3.0,19.9,810.0,220.14,132.43
2018,7,3,9,45,867.5,128.0,3.05,20.45,839.5,274.74,177.08
2018,7,3,10,0,861.0,138.0,3.1,21.0,869.0,328.62,223.41
2018,7,3,10,15,871.5,137.5,3.25,21.4,898.0,380.73,268.59
2018,7,3,10,30,882.0,137.0,3.4,21.8,927.0,433.43,313.93
2018,7,3,10,45,891.0,135.5,3.5,22.25,949.5,485.24,357.66
2018,7,3,11,0,900.0,134.0,3.6,22.7,972.0,537.06,400.31
2018,7,3,11,15,905.0,133.5,3.75,22.95,986.5,587.27,441.08
2018,7,3,11,30,910.0,133.0,3.9,23.2,1001.0,636.76,480.3
2018,7,3,11,45,914.0,132.0,4.05,23.4,1009.0,684.38,517.35
2018,7,3,12,0,918.0,131.0,4.2,23.6,1017.0,730.83,552.78
2018,7,3,12,15,912.5,134.5,4.35,23.7,1014.5,772.56,584.28
2018,7,3,12,30,907.0,138.0,4.5,23.8,1012.0,812.16,613.34
2018,7,3,12,45,898.0,141.5,4.6,23.85,1001.0,846.65,637.72
2018,7,3,13,0,889.0,145.0,4.7,23.9,990.0,878.4,660.23
2018,7,3,13,15,886.5,144.0,4.8,23.85,975.0,909.06,682.31
2018,7,3,13,30,884.0,143.0,4.9,23.8,960.0,936.91,702.52
2018,7,3,13,45,881.0,140.0,5.0,23.7,938.0,959.5,719.41
2018,7,3,14,0,878.0,137.0,5.1,23.6,916.0,978.9,734.29
2018,7,3,14,15,872.5,134.0,5.15,23.4,887.0,992.61,745.38
2018,7,3,14,30,867.0,131.0,5.2,23.2,858.0,1002.93,754.36
2018,7,3,14,45,859.0,128.5,5.3,22.95,823.5,1007.87,760.39
2018,7,3,15,0,851.0,126.0,5.4,22.7,789.0,1022.69,773.41
2018,7,3,15,15,838.5,123.0,5.4,22.7,748.5,1015.75,770.1
2018,7,3,15,30,826.0,120.0,5.4,22.7,708.0,1005.39,764.71
2018,7,3,15,45,812.5,116.0,5.3,21.95,664.0,989.55,757.19
2018,7,3,16,0,799.0,112.0,5.2,21.2,620.0,970.52,747.53
2018,7,3,16,15,783.0,107.5,5.15,20.75,573.5,945.36,733.03
2018,7,3,16,30,767.0,103.0,5.1,20.3,527.0,917.4,716.48
2018,7,3,16,45,744.0,98.0,5.0,19.8,477.5,879.38,692.33
2018,7,3,17,0,721.0,93.0,4.9,19.3,428.0,845.78,671.1
2018,7,3,17,15,688.0,88.0,4.8,18.7,377.5,794.85,636.81
2018,7,3,17,30,655.0,83.0,4.7,18.1,327.0,742.94,600.93
2018,7,3,17,45,610.0,76.5,4.65,17.5,277.0,677.8,553.86
2018,7,3,18,0,565.0,70.0,4.6,16.9,227.0,613.14,505.25
2018,7,3,18,15,499.5,62.5,4.45,16.25,180.5,531.24,440.36
2018,7,3,18,30,434.0,55.0,4.3,15.6,134.0,451.93,374.6
2018,7,3,18,45,339.0,44.0,4.1,14.95,94.5,350.37,287.16
2018,7,3,19,0,244.0,33.0,3.9,14.3,55.0,258.86,196.6
2018,7,3,19,15,138.5,19.5,3.85,13.9,30.5,140.32,0.0
2018,7,3,19,30,33.0,6.0,3.8,13.5,6.0,25.51,0.0
2018,7,3,19,45,16.5,3.0,3.75,13.05,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,7,4,4,45,36.5,6.0,2.85,9.1,6.5,0.0,0.0
2018,7,4,5,0,73.0,12.0,3.1,9.4,13.0,10.24,0.0
2018,7,4,5,15,195.5,24.0,3.3,9.95,41.5,18.74,3.78
2018,7,4,5,30,318.0,36.0,3.5,10.5,70.0,29.78,19.92
2018,7,4,5,45,361.5,40.5,3.65,11.0,98.0,32.45,23.21
2018,7,4,6,0,405.0,45.0,3.8,11.5,126.0,35.26,26.07
2018,7,4,6,15,202.5,47.0,3.8,12.05,87.5,34.69,25.69
2018,7,4,6,30,0.0,49.0,3.8,12.6,49.0,40.52,30.92
2018,7,4,6,45,1.0,75.0,3.8,13.1,75.5,61.65,49.71
2018,7,4,7,0,2.0,101.0,3.8,13.6,102.0,81.49,67.05
2018,7,4,7,15,47.0,141.0,3.75,14.1,163.5,106.93,88.99
2018,7,4,7,30,92.0,181.0,3.7,14.6,225.0,133.04,111.13
2018,7,4,7,45,190.0,198.0,3.7,15.15,302.0,139.0,115.59
2018,7,4,8,0,288.0,215.0,3.7,15.7,379.0,141.3,116.91
2018,7,4,8,15,483.0,178.0,3.7,16.2,480.5,112.23,91.52
2018,7,4,8,30,678.0,141.0,3.7,16.7,582.0,87.94,70.36
2018,7,4,8,45,706.0,146.0,3.7,17.25,632.5,88.74,70.71
2018,7,4,9,0,734.0,151.0,3.7,17.8,683.0,113.52,72.18
2018,7,4,9,15,797.0,135.5,3.8,18.3,741.5,162.19,94.72
2018,7,4,9,30,860.0,120.0,3.9,18.8,800.0,217.94,132.09
2018,7,4,9,45,879.0,117.0,3.95,19.3,838.0,269.41,173.56
2018,7,4,10,0,898.0,114.0,4.0,19.8,876.0,322.69,219.18
2018,7,4,10,15,907.5,114.0,4.05,20.2,905.0,376.47,266.36
2018,7,4,10,30,917.0,114.0,4.1,20.6,934.0,430.72,313.55
2018,7,4,10,45,925.0,112.0,4.2,21.0,956.0,483.25,358.62
2018,7,4,11,0,933.0,110.0,4.3,21.4,978.0,535.63,402.46
2018,7,4,11,15,938.0,109.5,4.45,21.6,993.0,587.13,445.04
2018,7,4,11,30,943.0,109.0,4.6,21.8,1008.0,637.84,486.02
2018,7,4,11,45,947.0,107.5,4.7,22.05,1015.5,686.19,524.08
2018,7,4,12,0,951.0,106.0,4.8,22.3,1023.0,733.23,560.38
2018,7,4,12,15,951.5,105.5,4.9,22.35,1022.5,777.07,594.09
2018,7,4,12,30,952.0,105.0,5.0,22.4,1022.0,818.95,624.31
2018,7,4,12,45,951.5,104.5,5.05,22.4,1014.5,857.86,651.9
2018,7,4,13,0,951.0,104.0,5.1,22.4,1007.0,894.28,677.7
2018,7,4,13,15,950.0,102.5,5.1,22.35,992.5,926.67,700.49
2018,7,4,13,30,949.0,101.0,5.1,22.3,978.0,956.12,721.27
2018,7,4,13,45,947.0,98.5,5.15,22.25,956.0,980.58,739.03
2018,7,4,14,0,945.0,96.0,5.2,22.2,934.0,1001.74,754.67
2018,7,4,14,15,940.5,94.0,5.2,22.0,905.5,1017.61,766.91
2018,7,4,14,30,936.0,92.0,5.2,21.8,877.0,1029.97,776.95
2018,7,4,14,45,930.5,90.0,5.15,21.65,843.0,1037.81,783.53
2018,7,4,15,0,925.0,88.0,5.1,21.5,809.0,1042.11,787.88
2018,7,4,15,15,915.0,86.0,5.1,21.5,768.5,1038.33,786.84
2018,7,4,15,30,905.0,84.0,5.1,21.5,728.0,1031.05,783.63
2018,7,4,15,45,893.5,82.0,5.1,20.85,684.0,1018.85,779.2
2018,7,4,16,0,882.0,80.0,5.1,20.2,640.0,1003.41,772.63
2018,7,4,16,15,867.5,77.0,5.05,19.7,592.5,980.58,760.07
2018,7,4,16,30,853.0,74.0,5.0,19.2,545.0,954.85,745.45
2018,7,4,16,45,833.0,71.5,4.95,18.7,495.5,921.72,725.4
2018,7,4,17,0,813.0,69.0,4.9,18.2,446.0,897.01,711.2
2018,7,4,17,15,784.0,65.0,4.8,17.55,394.0,848.79,679.4
2018,7,4,17,30,755.0,61.0,4.7,16.9,342.0,799.19,645.8
2018,7,4,17,45,714.5,57.5,4.6,16.25,291.5,739.05,602.94
2018,7,4,18,0,674.0,54.0,4.5,15.6,241.0,678.81,558.18
2018,7,4,18,15,613.0,48.5,4.2,14.95,192.5,599.41,495.22
2018,7,4,18,30,552.0,43.0,3.9,14.3,144.0,529.88,437.41
2018,7,4,18,45,454.5,36.0,3.65,13.65,102.5,427.98,350.26
2018,7,4,19,0,357.0,29.0,3.4,13.0,61.0,333.05,253.85
2018,7,4,19,15,207.0,17.5,3.25,12.6,33.5,182.94,0.0
2018,7,4,19,30,57.0,6.0,3.1,12.2,6.0,40.35,0.0
2018,7,4,19,45,28.5,3.0,3.0,11.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,7,5,4,45,64.0,6.0,1.8,7.75,7.0,0.0,0.0
2018,7,5,5,0,128.0,12.0,2.0,8.2,14.0,10.24,0.0
2018,7,5,5,15,275.0,21.0,2.2,8.9,44.5,17.49,2.44
2018,7,5,5,30,422.0,30.0,2.4,9.6,75.0,24.81,15.68
2018,7,5,5,45,510.5,36.5,2.65,10.35,118.5,32.44,23.26
2018,7,5,6,0,599.0,43.0,2.9,11.1,162.0,37.86,28.45
2018,7,5,6,15,653.5,47.5,2.9,11.7,211.0,41.34,31.72
2018,7,5,6,30,708.0,52.0,2.9,12.3,260.0,44.85,34.86
2018,7,5,6,45,745.5,55.5,2.85,12.95,311.5,47.39,37.0
2018,7,5,7,0,783.0,59.0,2.8,13.6,363.0,49.93,39.05
2018,7,5,7,15,809.5,62.0,2.7,14.25,414.5,58.73,46.6
2018,7,5,7,30,836.0,65.0,2.6,14.9,466.0,61.45,48.69
2018,7,5,7,45,856.5,67.0,2.55,15.55,516.0,63.3,49.98
2018,7,5,8,0,877.0,69.0,2.5,16.2,566.0,65.04,51.18
2018,7,5,8,15,891.5,70.5,2.4,16.9,613.0,66.26,51.9
2018,7,5,8,30,906.0,72.0,2.3,17.6,660.0,67.37,52.55
2018,7,5,8,45,917.0,73.5,2.15,18.3,703.5,68.32,53.05
2018,7,5,9,0,928.0,75.0,2.0,19.0,747.0,95.01,53.7
2018,7,5,9,15,937.5,76.5,1.95,19.65,786.5,149.01,78.39
2018,7,5,9,30,947.0,78.0,1.9,20.3,826.0,204.33,116.46
2018,7,5,9,45,955.0,78.5,1.8,21.0,860.5,259.79,160.91
2018,7,5,10,0,963.0,79.0,1.7,21.7,895.0,315.97,208.45
2018,7,5,10,15,968.0,79.5,1.7,22.35,922.5,371.7,256.31
2018,7,5,10,30,973.0,80.0,1.7,23.0,950.0,427.4,303.42
2018,7,5,10,45,976.0,81.0,1.65,23.7,971.0,482.36,348.46
2018,7,5,11,0,979.0,82.0,1.6,24.4,992.0,536.67,391.37
2018,7,5,11,15,980.5,82.0,1.65,24.9,1005.0,588.57,431.8
2018,7,5,11,30,982.0,82.0,1.7,25.4,1018.0,639.25,470.05
2018,7,5,11,45,983.0,82.5,1.75,25.9,1025.0,688.6,506.17
2018,7,5,12,0,984.0,83.0,1.8,26.4,1032.0,736.34,540.14
2018,7,5,12,15,980.0,86.0,1.95,26.7,1030.5,780.78,571.93
2018,7,5,12,30,976.0,89.0,2.1,27.0,1029.0,822.95,600.08
2018,7,5,12,45,969.5,92.0,2.2,27.35,1019.5,860.68,624.64
2018,7,5,13,0,963.0,95.0,2.3,27.7,1010.0,895.6,647.29
2018,7,5,13,15,960.5,95.0,2.45,27.8,995.0,928.27,669.53
2018,7,5,13,30,958.0,95.0,2.6,27.9,980.0,957.95,689.9
2018,7,5,13,45,954.5,93.5,2.75,28.05,957.5,982.12,706.65
2018,7,5,14,0,951.0,92.0,2.9,28.2,935.0,1002.95,721.39
2018,7,5,14,15,945.0,90.5,3.0,28.1,905.5,1017.94,732.83
2018,7,5,14,30,939.0,89.0,3.1,28.0,876.0,1029.39,742.21
2018,7,5,14,45,932.0,87.0,3.2,27.95,841.0,1035.74,748.35
2018,7,5,15,0,925.0,85.0,3.3,27.9,806.0,1038.5,752.39
2018,7,5,15,15,915.0,83.5,3.3,27.9,765.5,1035.26,751.78
2018,7,5,15,30,905.0,82.0,3.3,27.9,725.0,1028.55,749.14
2018,7,5,15,45,893.5,79.5,3.35,27.4,681.0,1015.72,744.56
2018,7,5,16,0,882.0,77.0,3.4,26.9,637.0,999.62,737.92
2018,7,5,16,15,866.5,74.0,3.35,26.5,589.0,975.72,725.13
2018,7,5,16,30,851.0,71.0,3.3,26.1,541.0,948.94,710.4
2018,7,5,16,45,830.0,68.0,3.3,25.7,490.5,914.13,690.41
2018,7,5,17,0,809.0,65.0,3.3,25.3,440.0,877.11,668.58
2018,7,5,17,15,779.5,62.0,3.2,24.6,389.0,840.46,646.66
2018,7,5,17,30,750.0,59.0,3.1,23.9,338.0,791.94,615.59
2018,7,5,17,45,641.5,55.5,2.95,23.2,269.0,671.72,530.74
2018,7,5,18,0,533.0,52.0,2.8,22.5,200.0,560.64,449.36
2018,7,5,18,15,334.0,36.5,2.6,21.4,123.0,356.72,291.36
2018,7,5,18,30,135.0,21.0,2.4,20.3,46.0,151.63,123.32
2018,7,5,18,45,96.5,15.5,2.15,19.2,30.5,110.81,87.61
2018,7,5,19,0,58.0,10.0,1.9,18.1,15.0,72.58,50.96
2018,7,5,19,15,32.0,5.5,2.25,17.7,8.0,37.66,0.0
2018,7,5,19,30,6.0,1.0,2.6,17.3,1.0,4.56,0.0
2018,7,5,19,45,3.0,0.5,2.9,16.9,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.1,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.2,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,2.85,13.4,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,2.9,13.6,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,2.9,13.85,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,2.9,14.1,7.0,5.74,0.0
2018,7,6,6,15,0.0,10.0,2.85,14.45,10.0,8.22,1.72
2018,7,6,6,30,0.0,13.0,2.8,14.8,13.0,10.69,3.95
2018,7,6,6,45,0.5,31.0,2.75,15.15,31.0,25.58,17.25
2018,7,6,7,0,1.0,49.0,2.7,15.5,49.0,40.54,30.45
2018,7,6,7,15,17.5,110.0,2.7,15.95,118.0,88.93,72.72
2018,7,6,7,30,34.0,171.0,2.7,16.4,187.0,126.26,104.5
2018,7,6,7,45,17.0,128.0,2.75,16.9,136.0,103.37,84.25
2018,7,6,8,0,0.0,85.0,2.8,17.4,85.0,70.65,55.74
2018,7,6,8,15,1.0,102.5,2.65,18.0,103.0,84.75,67.51
2018,7,6,8,30,2.0,120.0,2.5,18.6,121.0,98.35,78.66
2018,7,6,8,45,1.0,89.5,2.4,19.25,90.0,74.56,58.11
2018,7,6,9,0,0.0,59.0,2.3,19.9,59.0,49.08,34.51
2018,7,6,9,15,0.0,67.0,2.25,20.7,67.0,55.8,39.76
2018,7,6,9,30,0.0,75.0,2.2,21.5,75.0,62.55,44.95
2018,7,6,9,45,10.5,156.5,2.15,22.25,165.5,129.91,97.67
2018,7,6,10,0,21.0,238.0,2.1,23.0,256.0,187.05,141.09
2018,7,6,10,15,131.0,275.5,2.2,24.05,392.0,244.07,181.0
2018,7,6,10,30,241.0,313.0,2.3,25.1,528.0,311.54,229.53
2018,7,6,10,45,535.0,231.5,2.35,26.15,724.0,389.88,284.91
2018,7,6,11,0,829.0,150.0,2.4,27.2,920.0,510.55,372.29
2018,7,6,11,15,857.0,135.0,2.55,27.9,941.5,560.02,410.31
2018,7,6,11,30,885.0,120.0,2.7,28.6,963.0,610.35,448.43
2018,7,6,11,45,908.5,108.0,2.85,29.25,978.5,660.65,485.68
2018,7,6,12,0,932.0,96.0,3.0,29.9,994.0,710.91,522.06
2018,7,6,12,15,925.0,101.0,3.15,30.05,992.0,752.9,552.66
2018,7,6,12,30,918.0,106.0,3.3,30.2,990.0,792.58,579.92
2018,7,6,12,45,926.5,99.0,3.45,30.4,985.0,831.85,606.36
2018,7,6,13,0,935.0,92.0,3.6,30.6,980.0,868.94,631.26
2018,7,6,13,15,924.5,96.5,3.75,30.55,962.5,897.92,651.43
2018,7,6,13,30,914.0,101.0,3.9,30.5,945.0,923.75,669.64
2018,7,6,13,45,892.0,111.5,4.05,30.5,919.0,941.58,682.57
2018,7,6,14,0,870.0,122.0,4.2,30.5,893.0,955.8,693.3
2018,7,6,14,15,859.5,122.5,4.3,30.3,863.5,967.71,702.97
2018,7,6,14,30,849.0,123.0,4.4,30.1,834.0,976.28,710.61
2018,7,6,14,45,877.0,102.0,4.45,29.9,810.0,997.08,726.22
2018,7,6,15,0,905.0,81.0,4.5,29.7,786.0,1013.52,739.06
2018,7,6,15,15,895.0,79.5,4.5,29.7,746.5,1010.08,738.17
2018,7,6,15,30,885.0,78.0,4.5,29.7,707.0,1003.24,735.33
2018,7,6,15,45,873.5,76.0,4.55,28.85,664.0,990.97,731.8
2018,7,6,16,0,862.0,74.0,4.6,28.0,621.0,975.51,726.19
2018,7,6,16,15,821.5,79.0,4.55,27.35,568.0,936.88,703.79
2018,7,6,16,30,781.0,84.0,4.5,26.7,515.0,907.71,687.74
2018,7,6,16,45,767.5,78.0,4.5,26.05,468.0,877.38,670.8
2018,7,6,17,0,754.0,72.0,4.5,25.4,421.0,844.57,651.78
2018,7,6,17,15,724.0,68.0,4.35,24.6,371.5,796.74,621.26
2018,7,6,17,30,694.0,64.0,4.2,23.8,322.0,747.74,589.03
2018,7,6,17,45,629.0,63.0,4.1,22.95,270.0,676.27,539.1
2018,7,6,18,0,564.0,62.0,4.0,22.1,218.0,602.09,484.99
2018,7,6,18,15,452.5,57.5,3.95,21.4,166.5,486.82,396.06
2018,7,6,18,30,341.0,53.0,3.9,20.7,115.0,372.06,303.61
2018,7,6,18,45,261.0,41.5,3.8,20.0,80.5,287.01,230.65
2018,7,6,19,0,181.0,30.0,3.7,19.3,46.0,209.35,154.22
2018,7,6,19,15,103.5,17.0,3.7,18.9,25.0,112.22,0.0
2018,7,6,19,30,26.0,4.0,3.7,18.5,4.0,19.49,0.0
2018,7,6,19,45,13.0,2.0,3.7,18.15,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.6,17.55,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.45,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,16.6,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,7,7,4,45,52.0,4.5,2.25,12.2,5.5,0.0,0.0
2018,7,7,5,0,104.0,9.0,2.5,12.4,11.0,7.68,0.0
2018,7,7,5,15,257.5,19.0,2.55,12.9,41.0,15.73,0.0
2018,7,7,5,30,411.0,29.0,2.6,13.4,71.0,23.97,14.55
2018,7,7,5,45,499.0,35.0,2.65,13.9,113.5,31.07,21.65
2018,7,7,6,0,587.0,41.0,2.7,14.4,156.0,36.07,26.44
2018,7,7,6,15,643.0,45.5,2.7,15.25,205.0,39.61,29.71
2018,7,7,6,30,699.0,50.0,2.7,16.1,254.0,43.18,32.82
2018,7,7,6,45,736.5,53.5,2.7,16.95,304.5,45.77,34.96
2018,7,7,7,0,774.0,57.0,2.7,17.8,355.0,48.34,36.99
2018,7,7,7,15,801.0,60.0,2.75,18.7,406.5,57.18,44.41
2018,7,7,7,30,828.0,63.0,2.8,19.6,458.0,59.93,46.45
2018,7,7,7,45,848.5,65.0,2.85,20.5,508.0,61.8,47.7
2018,7,7,8,0,869.0,67.0,2.9,21.4,558.0,63.56,48.85
2018,7,7,8,15,884.5,69.0,3.0,22.1,605.5,65.15,49.88
2018,7,7,8,30,900.0,71.0,3.1,22.8,653.0,66.63,50.81
2018,7,7,8,45,912.0,72.5,3.2,23.55,697.0,67.61,51.33
2018,7,7,9,0,924.0,74.0,3.3,24.3,741.0,91.46,51.28
2018,7,7,9,15,933.0,75.5,3.4,24.9,780.5,145.22,74.62
2018,7,7,9,30,942.0,77.0,3.5,25.5,820.0,200.25,111.58
2018,7,7,9,45,948.5,78.0,3.6,26.1,853.5,255.5,155.38
2018,7,7,10,0,955.0,79.0,3.7,26.7,887.0,311.34,202.51
2018,7,7,10,15,960.0,80.0,3.8,27.1,914.5,367.06,250.53
2018,7,7,10,30,965.0,81.0,3.9,27.5,942.0,422.78,298.14
2018,7,7,10,45,962.5,85.5,3.95,27.9,961.5,477.59,344.1
2018,7,7,11,0,960.0,90.0,4.0,28.3,981.0,531.28,387.9
2018,7,7,11,15,968.5,86.0,4.1,28.45,996.5,583.18,429.66
2018,7,7,11,30,977.0,82.0,4.2,28.6,1012.0,634.43,469.89
2018,7,7,11,45,978.5,82.0,4.25,28.8,1019.0,683.57,507.34
2018,7,7,12,0,980.0,82.0,4.3,29.0,1026.0,731.13,542.76
2018,7,7,12,15,974.5,86.0,4.4,29.1,1024.0,775.26,575.14
2018,7,7,12,30,969.0,90.0,4.5,29.2,1022.0,817.04,603.68
2018,7,7,12,45,948.0,102.5,4.55,29.35,1008.5,851.37,626.74
2018,7,7,13,0,927.0,115.0,4.6,29.5,995.0,882.2,647.36
2018,7,7,13,15,852.5,154.0,4.65,29.45,953.0,886.07,650.59
2018,7,7,13,30,778.0,193.0,4.7,29.4,911.0,898.4,659.78
2018,7,7,13,45,701.0,227.5,4.8,29.35,863.0,896.28,659.53
2018,7,7,14,0,624.0,262.0,4.9,29.3,815.0,880.09,648.45
2018,7,7,14,15,630.0,242.0,4.95,29.1,785.0,886.83,655.56
2018,7,7,14,30,636.0,222.0,5.0,28.9,755.0,890.2,660.36
2018,7,7,14,45,552.5,249.5,5.1,28.65,698.5,842.42,628.19
2018,7,7,15,0,469.0,277.0,5.2,28.4,642.0,798.63,598.22
2018,7,7,15,15,488.0,250.5,5.2,28.4,613.0,798.29,600.49
2018,7,7,15,30,507.0,224.0,5.2,28.4,584.0,794.89,600.56
2018,7,7,15,45,672.5,156.5,5.35,27.6,602.5,901.33,681.13
2018,7,7,16,0,838.0,89.0,5.5,26.8,621.0,969.89,733.14
2018,7,7,16,15,728.5,112.0,5.5,26.1,548.5,895.89,685.23
2018,7,7,16,30,619.0,135.0,5.5,25.4,476.0,816.37,632.88
2018,7,7,16,45,675.5,107.5,5.5,24.7,447.5,831.2,647.91
2018,7,7,17,0,732.0,80.0,5.5,24.0,419.0,834.07,653.93
2018,7,7,17,15,740.5,68.5,5.4,23.1,377.0,813.01,642.47
2018,7,7,17,30,749.0,57.0,5.3,22.2,335.0,788.4,628.02
2018,7,7,17,45,711.0,53.0,5.15,21.3,285.0,730.04,587.17
2018,7,7,18,0,673.0,49.0,5.0,20.4,235.0,671.61,544.56
2018,7,7,18,15,616.5,44.5,4.85,19.55,188.0,597.57,487.36
2018,7,7,18,30,560.0,40.0,4.7,18.7,141.0,525.35,428.45
2018,7,7,18,45,468.0,33.5,4.55,17.85,100.5,434.98,351.31
2018,7,7,19,0,376.0,27.0,4.4,17.0,60.0,344.8,257.48
2018,7,7,19,15,219.5,16.5,4.35,16.5,33.0,189.56,0.0
2018,7,7,19,30,63.0,6.0,4.3,16.0,6.0,44.09,0.0
2018,7,7,19,45,31.5,3.0,4.25,15.5,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,7,8,4,45,52.5,5.0,3.6,10.2,5.5,0.0,0.0
2018,7,8,5,0,105.0,10.0,3.7,10.4,11.0,8.54,0.0
2018,7,8,5,15,259.5,19.5,3.7,10.95,41.0,16.22,0.0
2018,7,8,5,30,414.0,29.0,3.7,11.5,71.0,24.01,14.64
2018,7,8,5,45,501.5,35.0,3.75,12.1,113.5,31.11,21.83
2018,7,8,6,0,589.0,41.0,3.8,12.7,156.0,36.11,26.65
2018,7,8,6,15,643.5,45.5,3.8,13.6,204.0,39.64,29.92
2018,7,8,6,30,698.0,50.0,3.8,14.5,252.0,43.19,33.05
2018,7,8,6,45,735.0,54.0,3.75,15.4,303.0,46.16,35.53
2018,7,8,7,0,772.0,58.0,3.7,16.3,354.0,49.09,37.89
2018,7,8,7,15,798.0,60.5,3.75,17.0,404.5,57.48,45.0
2018,7,8,7,30,824.0,63.0,3.8,17.7,455.0,59.87,46.77
2018,7,8,7,45,843.0,65.5,3.85,18.45,504.5,62.05,48.33
2018,7,8,8,0,862.0,68.0,3.9,19.2,554.0,64.12,49.78
2018,7,8,8,15,877.0,70.5,3.95,19.95,601.5,66.01,51.07
2018,7,8,8,30,892.0,73.0,4.0,20.7,649.0,67.76,52.23
2018,7,8,8,45,903.0,75.0,4.05,21.45,692.5,69.0,52.96
2018,7,8,9,0,914.0,77.0,4.1,22.2,736.0,91.47,52.72
2018,7,8,9,15,920.5,80.0,4.2,22.8,774.5,145.46,76.26
2018,7,8,9,30,927.0,83.0,4.3,23.4,813.0,200.48,113.49
2018,7,8,9,45,931.0,86.0,4.35,24.0,846.0,255.82,157.74
2018,7,8,10,0,935.0,89.0,4.4,24.6,879.0,311.51,205.18
2018,7,8,10,15,940.5,90.5,4.5,25.0,907.0,366.82,253.28
2018,7,8,10,30,946.0,92.0,4.6,25.4,935.0,422.21,301.13
2018,7,8,10,45,950.5,91.5,4.65,25.8,956.0,475.63,346.54
2018,7,8,11,0,955.0,91.0,4.7,26.2,977.0,528.54,390.4
2018,7,8,11,15,957.5,92.0,4.8,26.4,991.5,580.81,433.0
2018,7,8,11,30,960.0,93.0,4.9,26.6,1006.0,632.04,473.74
2018,7,8,11,45,962.5,93.0,4.95,26.8,1014.0,681.28,511.89
2018,7,8,12,0,965.0,93.0,5.0,27.0,1022.0,729.08,548.12
2018,7,8,12,15,964.5,93.5,5.1,27.0,1021.5,773.53,581.9
2018,7,8,12,30,964.0,94.0,5.2,27.0,1021.0,815.93,611.93
2018,7,8,12,45,962.5,93.5,5.3,27.05,1012.5,854.4,638.93
2018,7,8,13,0,961.0,93.0,5.4,27.1,1004.0,890.28,664.12
2018,7,8,13,15,957.5,93.0,5.4,27.0,988.5,922.12,686.38
2018,7,8,13,30,954.0,93.0,5.4,26.9,973.0,950.92,706.61
2018,7,8,13,45,949.5,92.0,5.45,26.85,950.5,974.66,723.64
2018,7,8,14,0,945.0,91.0,5.5,26.8,928.0,995.05,738.54
2018,7,8,14,15,939.5,89.5,5.55,26.6,899.0,1010.53,750.74
2018,7,8,14,30,934.0,88.0,5.6,26.4,870.0,1022.5,760.76
2018,7,8,14,45,926.0,87.0,5.6,26.2,835.0,1029.02,766.93
2018,7,8,15,0,918.0,86.0,5.6,26.0,800.0,1031.99,770.91
2018,7,8,15,15,908.5,84.0,5.6,26.0,760.0,1028.79,770.27
2018,7,8,15,30,899.0,82.0,5.6,26.0,720.0,1022.11,767.46
2018,7,8,15,45,886.5,80.0,5.6,25.25,676.0,1008.99,762.73
2018,7,8,16,0,874.0,78.0,5.6,24.5,632.0,992.66,755.86
2018,7,8,16,15,858.5,75.5,5.55,24.0,584.5,969.59,743.24
2018,7,8,16,30,843.0,73.0,5.5,23.5,537.0,943.7,728.6
2018,7,8,16,45,822.0,70.0,5.5,23.0,487.0,909.14,707.95
2018,7,8,17,0,801.0,67.0,5.5,22.5,437.0,883.0,693.07
2018,7,8,17,15,773.0,63.5,5.4,21.7,386.5,836.74,663.28
2018,7,8,17,30,745.0,60.0,5.3,20.9,336.0,789.09,631.64
2018,7,8,17,45,705.5,56.0,5.25,20.15,285.5,729.48,589.81
2018,7,8,18,0,666.0,52.0,5.2,19.4,235.0,669.81,546.03
2018,7,8,18,15,607.5,46.5,5.05,18.55,187.5,592.86,486.15
2018,7,8,18,30,549.0,41.0,4.9,17.7,140.0,517.91,424.66
2018,7,8,18,45,455.0,34.0,4.8,16.85,99.0,426.14,345.96
2018,7,8,19,0,361.0,27.0,4.7,16.0,58.0,334.34,249.9
2018,7,8,19,15,210.0,16.5,4.7,15.45,32.0,152.74,0.0
2018,7,8,19,30,59.0,6.0,4.7,14.9,6.0,41.63,0.0
2018,7,8,19,45,29.5,3.0,4.7,14.4,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.3,12.25,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.45,10.05,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,9.65,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,7,9,4,45,49.0,4.5,3.45,10.0,5.0,0.0,0.0
2018,7,9,5,0,98.0,9.0,3.5,10.2,10.0,7.68,0.0
2018,7,9,5,15,250.0,19.0,3.55,10.8,39.5,15.8,0.0
2018,7,9,5,30,402.0,29.0,3.6,11.4,69.0,24.02,14.57
2018,7,9,5,45,491.5,35.0,3.6,12.05,111.0,31.11,21.81
2018,7,9,6,0,581.0,41.0,3.6,12.7,153.0,36.09,26.63
2018,7,9,6,15,637.0,45.5,3.55,13.55,201.5,39.62,29.91
2018,7,9,6,30,693.0,50.0,3.5,14.4,250.0,43.16,33.04
2018,7,9,6,45,730.5,54.0,3.5,15.3,301.0,46.14,35.53
2018,7,9,7,0,768.0,58.0,3.5,16.2,352.0,49.07,37.89
2018,7,9,7,15,794.5,61.0,3.4,17.05,402.5,57.79,45.26
2018,7,9,7,30,821.0,64.0,3.3,17.9,453.0,60.52,47.3
2018,7,9,7,45,840.0,66.5,3.2,18.7,502.5,62.69,48.84
2018,7,9,8,0,859.0,69.0,3.1,19.5,552.0,64.74,50.26
2018,7,9,8,15,873.5,71.5,3.05,20.45,599.0,66.6,51.47
2018,7,9,8,30,888.0,74.0,3.0,21.4,646.0,68.33,52.56
2018,7,9,8,45,899.5,76.0,2.9,22.35,689.5,69.57,53.23
2018,7,9,9,0,911.0,78.0,2.8,23.3,733.0,90.54,52.57
2018,7,9,9,15,918.0,80.5,2.85,24.2,771.5,144.14,75.09
2018,7,9,9,30,925.0,83.0,2.9,25.1,810.0,198.82,111.31
2018,7,9,9,45,930.0,85.0,2.9,26.0,843.0,253.64,154.29
2018,7,9,10,0,935.0,87.0,2.9,26.9,876.0,308.91,200.4
2018,7,9,10,15,939.5,88.5,2.95,27.75,903.5,363.92,247.0
2018,7,9,10,30,944.0,90.0,3.0,28.6,931.0,418.9,293.0
2018,7,9,10,45,947.0,91.5,3.0,29.45,952.0,473.01,337.13
2018,7,9,11,0,950.0,93.0,3.0,30.3,973.0,526.53,379.36
2018,7,9,11,15,952.5,93.0,3.1,30.75,987.0,577.9,419.54
2018,7,9,11,30,955.0,93.0,3.2,31.2,1001.0,628.19,457.78
2018,7,9,11,45,956.0,93.5,3.25,31.7,1008.0,676.7,493.4
2018,7,9,12,0,957.0,94.0,3.3,32.2,1015.0,723.67,526.97
2018,7,9,12,15,957.0,94.0,3.45,32.35,1014.5,767.8,558.98
2018,7,9,12,30,957.0,94.0,3.6,32.5,1014.0,809.91,587.42
2018,7,9,12,45,956.0,94.0,3.75,32.65,1006.5,849.0,613.57
2018,7,9,13,0,955.0,94.0,3.9,32.8,999.0,885.58,638.01
2018,7,9,13,15,952.5,93.5,4.05,32.7,984.0,917.7,660.18
2018,7,9,13,30,950.0,93.0,4.2,32.6,969.0,946.84,680.49
2018,7,9,13,45,946.0,92.0,4.4,32.5,947.0,970.98,697.91
2018,7,9,14,0,942.0,91.0,4.6,32.4,925.0,991.81,713.34
2018,7,9,14,15,936.5,90.0,4.75,32.1,896.5,1007.81,726.21
2018,7,9,14,30,931.0,89.0,4.9,31.8,868.0,1020.34,737.42
2018,7,9,14,45,923.5,87.5,5.05,31.5,833.0,1026.83,744.89
2018,7,9,15,0,916.0,86.0,5.2,31.2,798.0,1029.77,750.24
2018,7,9,15,15,906.0,84.5,5.2,31.2,758.5,1026.67,749.7
2018,7,9,15,30,896.0,83.0,5.2,31.2,719.0,1020.13,747.07
2018,7,9,15,45,884.5,80.5,5.4,30.35,675.0,1007.49,744.64
2018,7,9,16,0,873.0,78.0,5.6,29.5,631.0,991.59,739.97
2018,7,9,16,15,858.5,75.0,5.65,28.85,583.5,968.92,729.01
2018,7,9,16,30,844.0,72.0,5.7,28.2,536.0,943.37,715.96
2018,7,9,16,45,824.5,68.5,5.75,27.55,486.5,909.58,696.91
2018,7,9,17,0,805.0,65.0,5.8,26.9,437.0,873.52,675.85
2018,7,9,17,15,777.0,61.5,5.75,25.95,386.0,837.72,654.71
2018,7,9,17,30,749.0,58.0,5.7,25.0,335.0,789.99,624.0
2018,7,9,17,45,710.5,54.0,5.65,24.05,285.0,731.19,583.73
2018,7,9,18,0,672.0,50.0,5.6,23.1,235.0,672.32,541.46
2018,7,9,18,15,613.0,44.5,5.4,22.15,187.0,594.86,481.89
2018,7,9,18,30,554.0,39.0,5.2,21.2,139.0,519.58,420.85
2018,7,9,18,45,461.0,32.5,5.05,20.25,98.5,428.53,343.54
2018,7,9,19,0,368.0,26.0,4.9,19.3,58.0,337.88,248.34
2018,7,9,19,15,214.5,16.0,4.85,18.8,32.0,155.28,0.0
2018,7,9,19,30,61.0,6.0,4.8,18.3,6.0,42.87,0.0
2018,7,9,19,45,30.5,3.0,4.75,17.75,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.6,16.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,10,4,45,56.0,4.5,2.35,11.95,5.0,0.0,0.0
2018,7,10,5,0,112.0,9.0,2.7,12.2,10.0,7.68,0.0
2018,7,10,5,15,272.0,18.0,2.95,12.7,39.5,14.96,0.0
2018,7,10,5,30,432.0,27.0,3.2,13.2,69.0,24.4,14.66
2018,7,10,5,45,520.0,33.0,3.45,13.7,112.0,29.42,20.15
2018,7,10,6,0,608.0,39.0,3.7,14.2,155.0,34.51,25.03
2018,7,10,6,15,663.0,43.0,3.65,15.05,204.0,37.7,28.01
2018,7,10,6,30,718.0,47.0,3.6,15.9,253.0,40.95,30.87
2018,7,10,6,45,755.0,50.5,3.5,16.7,304.5,43.65,33.12
2018,7,10,7,0,792.0,54.0,3.4,17.5,356.0,52.28,40.51
2018,7,10,7,15,818.5,56.5,3.35,18.6,407.5,54.85,42.41
2018,7,10,7,30,845.0,59.0,3.3,19.7,459.0,57.32,44.2
2018,7,10,7,45,864.0,61.5,3.2,20.8,509.0,59.59,45.77
2018,7,10,8,0,883.0,64.0,3.1,21.9,559.0,61.76,47.23
2018,7,10,8,15,898.0,66.0,3.0,22.8,607.0,63.41,48.28
2018,7,10,8,30,913.0,68.0,2.9,23.7,655.0,64.95,49.23
2018,7,10,8,45,925.0,69.5,2.85,24.65,699.5,66.0,49.76
2018,7,10,9,0,937.0,71.0,2.8,25.6,744.0,85.77,48.75
2018,7,10,9,15,943.5,74.0,2.75,26.4,783.5,141.02,71.37
2018,7,10,9,30,950.0,77.0,2.7,27.2,823.0,197.32,108.16
2018,7,10,9,45,953.5,80.5,2.7,28.05,857.0,254.18,152.32
2018,7,10,10,0,957.0,84.0,2.7,28.9,891.0,311.35,199.58
2018,7,10,10,15,962.5,85.5,2.75,29.4,919.5,367.9,247.3
2018,7,10,10,30,968.0,87.0,2.8,29.9,948.0,424.51,294.62
2018,7,10,10,45,972.0,87.0,2.85,30.35,969.5,479.27,339.64
2018,7,10,11,0,976.0,87.0,2.9,30.8,991.0,533.47,382.96
2018,7,10,11,15,978.5,87.5,3.05,31.0,1005.5,586.49,424.81
2018,7,10,11,30,981.0,88.0,3.2,31.2,1020.0,638.42,464.76
2018,7,10,11,45,982.0,88.5,3.3,31.4,1027.0,688.13,501.99
2018,7,10,12,0,983.0,89.0,3.4,31.6,1034.0,736.24,537.22
2018,7,10,12,15,982.0,90.0,3.6,31.55,1033.5,781.56,570.76
2018,7,10,12,30,981.0,91.0,3.8,31.5,1033.0,824.75,600.56
2018,7,10,12,45,978.5,91.5,3.95,31.4,1025.0,864.0,627.51
2018,7,10,13,0,976.0,92.0,4.1,31.3,1017.0,900.59,652.71
2018,7,10,13,15,973.5,91.5,4.25,31.05,1001.5,933.4,675.86
2018,7,10,13,30,971.0,91.0,4.4,30.8,986.0,963.17,697.12
2018,7,10,13,45,966.5,90.0,4.55,30.55,963.0,987.42,714.9
2018,7,10,14,0,962.0,89.0,4.7,30.3,940.0,1008.27,730.7
2018,7,10,14,15,956.0,88.0,4.85,29.85,910.5,1024.19,744.5
2018,7,10,14,30,950.0,87.0,5.0,29.4,881.0,1036.56,756.2
2018,7,10,14,45,943.0,85.0,5.1,29.0,846.0,1043.23,763.8
2018,7,10,15,0,936.0,83.0,5.2,28.6,811.0,1046.28,769.23
2018,7,10,15,15,926.0,82.0,5.2,28.6,771.0,1043.86,769.16
2018,7,10,15,30,916.0,81.0,5.2,28.6,731.0,1037.95,766.96
2018,7,10,15,45,904.5,79.0,5.4,27.4,686.5,1025.89,766.1
2018,7,10,16,0,893.0,77.0,5.6,26.2,642.0,1010.53,762.95
2018,7,10,16,15,878.5,74.0,5.65,25.4,594.0,987.71,752.29
2018,7,10,16,30,864.0,71.0,5.7,24.6,546.0,961.93,739.46
2018,7,10,16,45,843.5,68.0,5.7,23.8,495.5,927.53,719.98
2018,7,10,17,0,823.0,65.0,5.7,23.0,445.0,890.85,698.46
2018,7,10,17,15,794.5,62.5,5.65,22.0,393.5,855.64,677.69
2018,7,10,17,30,766.0,60.0,5.6,21.0,342.0,808.42,647.19
2018,7,10,17,45,726.0,55.5,5.55,20.0,290.5,747.1,604.71
2018,7,10,18,0,686.0,51.0,5.5,19.0,239.0,685.72,560.12
2018,7,10,18,15,625.5,46.0,5.35,18.1,190.5,607.13,498.88
2018,7,10,18,30,565.0,41.0,5.2,17.2,142.0,530.53,435.87
2018,7,10,18,45,467.0,34.0,5.1,16.3,100.5,435.31,353.97
2018,7,10,19,0,369.0,27.0,5.0,15.4,59.0,339.13,251.63
2018,7,10,19,15,214.0,16.5,4.95,14.9,32.5,155.39,0.0
2018,7,10,19,30,59.0,6.0,4.9,14.4,6.0,41.64,0.0
2018,7,10,19,45,29.5,3.0,4.85,13.85,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,11,4,45,49.5,4.5,2.45,9.9,5.0,0.0,0.0
2018,7,11,5,0,99.0,9.0,2.6,10.2,10.0,7.68,0.0
2018,7,11,5,15,253.5,18.5,2.65,10.8,38.5,15.43,0.0
2018,7,11,5,30,408.0,28.0,2.7,11.4,67.0,23.23,13.72
2018,7,11,5,45,499.0,34.0,2.8,11.95,109.5,30.29,21.06
2018,7,11,6,0,590.0,40.0,2.9,12.5,152.0,35.31,25.94
2018,7,11,6,15,646.5,44.5,2.85,13.2,200.5,38.88,29.29
2018,7,11,6,30,703.0,49.0,2.8,13.9,249.0,42.47,32.5
2018,7,11,6,45,741.5,52.5,2.7,14.55,300.5,45.1,34.73
2018,7,11,7,0,780.0,56.0,2.6,15.2,352.0,47.72,36.87
2018,7,11,7,15,807.0,59.0,2.55,16.0,403.5,56.49,44.33
2018,7,11,7,30,834.0,62.0,2.5,16.8,455.0,59.28,46.45
2018,7,11,7,45,854.5,64.0,2.45,17.6,505.0,61.18,47.76
2018,7,11,8,0,875.0,66.0,2.4,18.4,555.0,62.98,48.98
2018,7,11,8,15,890.0,67.5,2.35,19.25,602.5,64.26,49.73
2018,7,11,8,30,905.0,69.0,2.3,20.1,650.0,65.45,50.4
2018,7,11,8,45,917.0,71.0,2.3,20.95,694.5,66.8,51.22
2018,7,11,9,0,929.0,73.0,2.3,21.8,739.0,85.2,50.09
2018,7,11,9,15,934.5,76.5,2.3,22.6,778.0,140.3,72.55
2018,7,11,9,30,940.0,80.0,2.3,23.4,817.0,196.34,109.45
2018,7,11,9,45,942.0,84.0,2.3,24.25,850.0,252.75,153.74
2018,7,11,10,0,944.0,88.0,2.3,25.1,883.0,309.32,201.06
2018,7,11,10,15,950.0,89.0,2.35,25.8,911.5,365.07,248.47
2018,7,11,10,30,956.0,90.0,2.4,26.5,940.0,420.94,295.46
2018,7,11,10,45,960.0,90.5,2.45,27.25,961.5,475.52,340.35
2018,7,11,11,0,964.0,91.0,2.5,28.0,983.0,529.57,383.43
2018,7,11,11,15,967.0,91.0,2.65,28.5,997.5,582.0,424.66
2018,7,11,11,30,970.0,91.0,2.8,29.0,1012.0,633.38,463.96
2018,7,11,11,45,971.0,91.5,2.9,29.55,1019.0,682.69,500.4
2018,7,11,12,0,972.0,92.0,3.0,30.1,1026.0,730.42,534.74
2018,7,11,12,15,972.0,92.0,3.15,30.4,1025.5,775.27,567.09
2018,7,11,12,30,972.0,92.0,3.3,30.7,1025.0,818.07,595.73
2018,7,11,12,45,971.0,92.0,3.45,31.0,1017.5,857.8,622.01
2018,7,11,13,0,970.0,92.0,3.6,31.3,1010.0,894.98,646.52
2018,7,11,13,15,967.5,91.0,3.75,31.3,994.5,927.18,668.53
2018,7,11,13,30,965.0,90.0,3.9,31.3,979.0,956.32,688.63
2018,7,11,13,45,961.0,89.0,4.05,31.35,956.5,980.89,705.7
2018,7,11,14,0,957.0,88.0,4.2,31.4,934.0,1002.1,720.73
2018,7,11,14,15,951.0,87.0,4.35,31.15,905.0,1017.94,733.32
2018,7,11,14,30,945.0,86.0,4.5,30.9,876.0,1030.24,743.82
2018,7,11,14,45,937.0,85.0,4.6,30.65,841.0,1036.98,750.62
2018,7,11,15,0,929.0,84.0,4.7,30.4,806.0,1040.15,755.35
2018,7,11,15,15,919.5,82.5,4.7,30.4,766.0,1037.68,755.24
2018,7,11,15,30,910.0,81.0,4.7,30.4,726.0,1031.7,753.04
2018,7,11,15,45,896.5,79.5,4.95,29.3,681.0,1018.26,751.61
2018,7,11,16,0,883.0,78.0,5.2,28.2,636.0,1001.58,747.87
2018,7,11,16,15,865.0,76.0,5.2,27.35,587.5,976.66,735.76
2018,7,11,16,30,847.0,74.0,5.2,26.5,539.0,948.96,721.61
2018,7,11,16,45,824.0,71.0,5.25,25.65,488.0,912.48,701.39
2018,7,11,17,0,801.0,68.0,5.3,24.8,437.0,884.49,686.75
2018,7,11,17,15,770.0,65.0,5.15,23.75,385.5,836.14,656.22
2018,7,11,17,30,739.0,62.0,5.0,22.7,334.0,786.52,623.88
2018,7,11,17,45,696.5,57.5,4.9,21.65,283.0,723.71,580.55
2018,7,11,18,0,654.0,53.0,4.8,20.6,232.0,661.02,535.26
2018,7,11,18,15,590.5,48.0,4.65,19.65,184.5,587.33,478.47
2018,7,11,18,30,527.0,43.0,4.5,18.7,137.0,511.1,416.45
2018,7,11,18,45,426.5,35.5,4.3,17.75,96.0,407.2,328.46
2018,7,11,19,0,326.0,28.0,4.1,16.8,55.0,309.04,225.75
2018,7,11,19,15,186.5,16.5,4.0,16.35,30.0,137.22,0.0
2018,7,11,19,30,47.0,5.0,3.9,15.9,5.0,4.27,0.0
2018,7,11,19,45,23.5,2.5,3.85,15.4,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,7,12,4,45,26.5,4.0,2.35,11.2,4.0,0.0,0.0
2018,7,12,5,0,53.0,8.0,2.5,11.4,8.0,6.83,0.0
2018,7,12,5,15,168.5,19.5,2.6,12.0,33.0,16.28,0.0
2018,7,12,5,30,284.0,31.0,2.7,12.6,58.0,25.62,15.48
2018,7,12,5,45,376.5,40.0,2.75,13.2,97.5,32.47,22.82
2018,7,12,6,0,469.0,49.0,2.8,13.8,137.0,39.23,29.25
2018,7,12,6,15,530.5,55.5,2.85,14.5,183.5,43.69,33.4
2018,7,12,6,30,592.0,62.0,2.9,15.2,230.0,48.1,37.32
2018,7,12,6,45,634.0,67.5,2.9,15.9,279.0,51.52,40.21
2018,7,12,7,0,676.0,73.0,2.9,16.6,328.0,54.85,42.93
2018,7,12,7,15,706.0,77.5,2.9,17.35,378.0,62.43,49.28
2018,7,12,7,30,736.0,82.0,2.9,18.1,428.0,64.97,51.14
2018,7,12,7,45,758.5,85.5,2.95,18.85,476.5,66.57,52.17
2018,7,12,8,0,781.0,89.0,3.0,19.6,525.0,68.08,53.11
2018,7,12,8,15,797.5,92.5,3.0,20.45,571.0,69.41,53.87
2018,7,12,8,30,814.0,96.0,3.0,21.3,617.0,70.61,54.52
2018,7,12,8,45,761.5,126.0,3.05,22.15,640.5,87.06,67.97
2018,7,12,9,0,709.0,156.0,3.1,23.0,664.0,105.94,70.18
2018,7,12,9,15,717.5,163.0,3.2,23.6,701.5,153.56,90.78
2018,7,12,9,30,726.0,170.0,3.3,24.2,739.0,202.7,123.22
2018,7,12,9,45,650.0,215.5,3.35,24.8,741.5,260.17,170.95
2018,7,12,10,0,574.0,261.0,3.4,25.4,744.0,310.76,214.73
2018,7,12,10,15,484.5,318.5,3.45,25.8,735.5,360.15,257.38
2018,7,12,10,30,395.0,376.0,3.5,26.2,727.0,406.44,295.87
2018,7,12,10,45,431.5,364.5,3.55,26.55,756.5,435.25,318.72
2018,7,12,11,0,468.0,353.0,3.6,26.9,786.0,476.43,350.54
2018,7,12,11,15,565.5,307.5,3.6,27.2,838.5,528.85,390.31
2018,7,12,11,30,663.0,262.0,3.6,27.5,891.0,583.82,431.97
2018,7,12,11,45,711.0,232.0,3.6,27.8,911.0,631.06,467.5
2018,7,12,12,0,759.0,202.0,3.6,28.1,931.0,677.22,501.88
2018,7,12,12,15,713.0,227.0,3.65,28.45,911.5,708.34,523.61
2018,7,12,12,30,667.0,252.0,3.7,28.8,892.0,732.25,539.88
2018,7,12,12,45,728.0,212.0,3.75,29.1,905.5,781.1,575.26
2018,7,12,13,0,789.0,172.0,3.8,29.4,919.0,824.41,605.84
2018,7,12,13,15,725.0,209.5,3.9,29.45,887.5,842.55,618.18
2018,7,12,13,30,661.0,247.0,4.0,29.5,856.0,850.05,622.69
2018,7,12,13,45,722.0,205.5,4.1,29.5,856.0,892.44,653.53
2018,7,12,14,0,783.0,164.0,4.2,29.5,856.0,925.32,676.34
2018,7,12,14,15,809.0,141.5,4.25,29.05,836.0,948.93,694.12
2018,7,12,14,30,835.0,119.0,4.3,28.6,816.0,956.79,701.67
2018,7,12,14,45,827.5,116.0,4.35,28.15,783.0,961.33,707.28
2018,7,12,15,0,820.0,113.0,4.4,27.7,750.0,962.55,710.88
2018,7,12,15,15,808.0,111.0,4.4,27.7,711.5,969.56,717.01
2018,7,12,15,30,796.0,109.0,4.4,27.7,673.0,960.96,712.8
2018,7,12,15,45,781.5,106.5,4.55,26.45,630.5,946.06,708.78
2018,7,12,16,0,767.0,104.0,4.7,25.2,588.0,928.14,703.24
2018,7,12,16,15,738.5,103.5,4.75,24.35,540.0,895.72,685.58
2018,7,12,16,30,710.0,103.0,4.8,23.5,492.0,866.85,670.19
2018,7,12,16,45,696.5,95.5,4.85,22.65,447.0,836.1,653.09
2018,7,12,17,0,683.0,88.0,4.9,21.8,402.0,803.04,633.88
2018,7,12,17,15,648.0,83.5,4.85,21.0,353.0,751.87,599.99
2018,7,12,17,30,613.0,79.0,4.8,20.2,304.0,699.96,564.55
2018,7,12,17,45,561.0,73.0,4.8,19.35,255.0,630.57,514.54
2018,7,12,18,0,509.0,67.0,4.8,18.5,206.0,562.22,463.15
2018,7,12,18,15,439.5,59.5,4.65,18.0,161.5,479.07,396.44
2018,7,12,18,30,370.0,52.0,4.5,17.5,117.0,399.03,329.48
2018,7,12,18,45,277.5,40.5,4.35,17.0,80.5,298.91,242.55
2018,7,12,19,0,185.0,29.0,4.2,16.5,44.0,209.8,151.26
2018,7,12,19,15,102.0,16.5,4.05,16.3,24.0,81.42,0.0
2018,7,12,19,30,19.0,4.0,3.9,16.1,4.0,3.41,0.0
2018,7,12,19,45,9.5,2.0,3.8,15.95,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
