Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,18,30,420.0,43.0,5.1,17.7,111.0,426.99,350.75
2018,7,22,18,45,320.0,33.5,4.95,17.1,75.0,325.33,260.69
2018,7,22,19,0,220.0,24.0,4.8,16.5,39.0,219.29,122.76
2018,7,22,19,15,117.0,13.0,4.75,16.2,20.5,87.96,0.0
2018,7,22,19,30,14.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,4.7,15.6,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,23,4,45,10.0,1.5,3.3,11.55,1.0,0.0,0.0
2018,7,23,5,0,20.0,3.0,3.3,11.6,2.0,0.0,0.0
2018,7,23,5,15,145.0,13.5,3.4,12.15,22.5,11.52,0.0
2018,7,23,5,30,270.0,24.0,3.5,12.7,43.0,19.94,7.64
2018,7,23,5,45,372.0,32.5,3.55,13.2,81.0,26.55,17.24
2018,7,23,6,0,474.0,41.0,3.6,13.7,119.0,33.12,23.65
2018,7,23,6,15,540.0,47.0,3.65,14.35,165.5,37.42,27.74
2018,7,23,6,30,606.0,53.0,3.7,15.0,212.0,41.72,31.64
2018,7,23,6,45,650.5,57.5,3.75,15.65,261.5,48.58,37.67
2018,7,23,7,0,695.0,62.0,3.8,16.3,311.0,51.75,40.29
2018,7,23,7,15,726.5,65.5,3.8,17.05,361.0,53.95,41.98
2018,7,23,7,30,758.0,69.0,3.8,17.8,411.0,56.12,43.58
2018,7,23,7,45,782.0,71.5,3.8,18.55,460.5,57.42,44.4
2018,7,23,8,0,806.0,74.0,3.8,19.3,510.0,67.25,52.55
2018,7,23,8,15,824.0,76.5,3.8,20.15,557.5,69.08,53.74
2018,7,23,8,30,842.0,79.0,3.8,21.0,605.0,70.79,54.82
2018,7,23,8,45,856.0,81.0,3.85,21.8,649.0,71.99,55.48
2018,7,23,9,0,870.0,83.0,3.9,22.6,693.0,73.07,56.05
2018,7,23,9,15,882.0,84.0,3.95,23.3,733.0,122.25,65.2
2018,7,23,9,30,894.0,85.0,4.0,24.0,773.0,175.37,96.13
2018,7,23,9,45,904.0,85.0,4.05,24.7,807.5,228.89,136.35
2018,7,23,10,0,914.0,85.0,4.1,25.4,842.0,283.39,181.57
2018,7,23,10,15,919.5,86.0,4.15,25.9,870.0,338.01,228.69
2018,7,23,10,30,925.0,87.0,4.2,26.4,898.0,392.72,275.85
2018,7,23,10,45,929.5,88.0,4.2,26.95,920.0,446.92,321.69
2018,7,23,11,0,934.0,89.0,4.2,27.5,942.0,500.7,365.96
2018,7,23,11,15,936.5,90.0,4.3,27.8,957.0,552.83,408.26
2018,7,23,11,30,939.0,91.0,4.4,28.1,972.0,603.95,448.64
2018,7,23,11,45,939.5,92.5,4.45,28.45,979.5,653.04,486.26
2018,7,23,12,0,940.0,94.0,4.5,28.8,987.0,700.58,521.78
2018,7,23,12,15,937.5,95.5,4.65,28.75,986.0,744.29,555.11
2018,7,23,12,30,935.0,97.0,4.8,28.7,985.0,785.85,585.45
2018,7,23,12,45,930.0,100.0,4.9,28.7,977.5,824.42,612.47
2018,7,23,13,0,925.0,103.0,5.0,28.7,970.0,860.38,637.69
2018,7,23,13,15,923.0,102.0,5.15,28.45,955.0,892.45,661.24
2018,7,23,13,30,921.0,101.0,5.3,28.2,940.0,921.59,682.95
2018,7,23,13,45,917.5,99.5,5.4,27.95,918.5,945.82,701.17
2018,7,23,14,0,914.0,98.0,5.5,27.7,897.0,966.79,717.36
2018,7,23,14,15,909.0,96.5,5.55,27.35,869.0,982.98,730.47
2018,7,23,14,30,904.0,95.0,5.6,27.0,841.0,995.73,741.46
2018,7,23,14,45,897.0,93.0,5.65,26.7,806.5,1002.49,748.44
2018,7,23,15,0,890.0,91.0,5.7,26.4,772.0,1005.74,753.25
2018,7,23,15,15,879.5,89.0,5.7,26.4,732.5,1001.96,752.21
2018,7,23,15,30,869.0,87.0,5.7,26.4,693.0,994.75,749.01
2018,7,23,15,45,855.5,84.5,5.65,25.6,648.5,980.56,743.24
2018,7,23,16,0,842.0,82.0,5.6,24.8,604.0,963.17,735.35
2018,7,23,16,15,823.5,80.0,5.5,24.1,556.5,938.4,721.67
2018,7,23,16,30,805.0,78.0,5.4,23.4,509.0,922.19,714.02
2018,7,23,16,45,781.0,75.0,5.3,22.75,459.0,885.37,691.36
2018,7,23,17,0,757.0,72.0,5.2,22.1,409.0,846.41,666.84
2018,7,23,17,15,724.0,68.5,5.05,21.4,358.5,796.49,633.49
2018,7,23,17,30,691.0,65.0,4.9,20.7,308.0,745.42,598.31
2018,7,23,17,45,644.5,60.0,4.8,20.0,258.0,685.42,555.18
2018,7,23,18,0,598.0,55.0,4.7,19.3,208.0,621.03,506.6
2018,7,23,18,15,526.0,48.5,4.6,18.65,161.0,534.8,438.09
2018,7,23,18,30,454.0,42.0,4.5,18.0,114.0,452.11,368.92
2018,7,23,18,45,327.5,32.5,4.45,17.35,75.0,329.66,262.69
2018,7,23,19,0,201.0,23.0,4.4,16.7,36.0,203.83,105.44
2018,7,23,19,15,109.0,13.0,4.35,16.25,19.0,82.64,0.0
2018,7,23,19,30,17.0,3.0,4.3,15.8,2.0,0.0,0.0
2018,7,23,19,45,8.5,1.5,4.25,15.4,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,24,4,45,8.5,1.0,3.45,12.4,1.0,0.0,0.0
2018,7,24,5,0,17.0,2.0,3.5,12.5,2.0,0.0,0.0
2018,7,24,5,15,135.5,13.5,3.55,12.9,22.0,11.52,0.0
2018,7,24,5,30,254.0,25.0,3.6,13.3,42.0,20.89,7.52
2018,7,24,5,45,357.5,33.5,3.65,13.75,79.5,27.43,17.89
2018,7,24,6,0,461.0,42.0,3.7,14.2,117.0,33.95,24.29
2018,7,24,6,15,529.0,48.5,3.7,14.8,163.5,38.6,28.72
2018,7,24,6,30,597.0,55.0,3.7,15.4,210.0,43.23,32.93
2018,7,24,6,45,643.0,59.5,3.7,16.0,259.5,50.2,39.05
2018,7,24,7,0,689.0,64.0,3.7,16.6,309.0,53.31,41.62
2018,7,24,7,15,722.0,68.0,3.7,17.25,360.0,55.84,43.6
2018,7,24,7,30,755.0,72.0,3.7,17.9,411.0,58.32,45.49
2018,7,24,7,45,779.5,74.5,3.65,18.55,460.5,59.54,46.24
2018,7,24,8,0,804.0,77.0,3.6,19.2,510.0,60.72,46.96
2018,7,24,8,15,823.5,79.0,3.6,20.0,558.0,70.71,55.17
2018,7,24,8,30,843.0,81.0,3.6,20.8,606.0,72.09,55.97
2018,7,24,8,45,858.0,82.0,3.65,21.6,650.0,72.66,56.1
2018,7,24,9,0,873.0,83.0,3.7,22.4,694.0,73.15,56.17
2018,7,24,9,15,880.5,87.0,3.75,23.05,733.5,122.44,66.0
2018,7,24,9,30,888.0,91.0,3.8,23.7,773.0,176.89,97.8
2018,7,24,9,45,891.5,95.0,3.9,24.35,806.0,231.61,139.04
2018,7,24,10,0,895.0,99.0,4.0,25.0,839.0,286.67,184.82
2018,7,24,10,15,902.0,100.0,4.1,25.5,867.5,340.95,231.51
2018,7,24,10,30,909.0,101.0,4.2,26.0,896.0,395.5,278.44
2018,7,24,10,45,915.0,100.5,4.3,26.5,918.0,448.68,323.62
2018,7,24,11,0,921.0,100.0,4.4,27.0,940.0,501.57,367.47
2018,7,24,11,15,925.0,100.5,4.45,27.3,955.5,553.69,409.75
2018,7,24,11,30,929.0,101.0,4.5,27.6,971.0,604.95,450.25
2018,7,24,11,45,931.5,101.0,4.55,27.95,979.0,653.87,487.9
2018,7,24,12,0,934.0,101.0,4.6,28.3,987.0,701.4,523.58
2018,7,24,12,15,933.0,101.5,4.7,28.35,986.5,745.31,556.77
2018,7,24,12,30,932.0,102.0,4.8,28.4,986.0,787.15,587.09
2018,7,24,12,45,929.0,103.0,4.95,28.4,978.0,825.61,614.33
2018,7,24,13,0,926.0,104.0,5.1,28.4,970.0,861.5,639.83
2018,7,24,13,15,924.0,103.0,5.2,28.3,955.5,893.68,662.81
2018,7,24,13,30,922.0,102.0,5.3,28.2,941.0,922.93,683.89
2018,7,24,13,45,918.5,101.0,5.4,28.05,919.5,947.75,702.23
2018,7,24,14,0,915.0,100.0,5.5,27.9,898.0,969.33,718.53
2018,7,24,14,15,909.0,98.5,5.55,27.6,869.5,984.67,730.91
2018,7,24,14,30,903.0,97.0,5.6,27.3,841.0,996.54,741.15
2018,7,24,14,45,896.0,94.5,5.65,27.0,806.5,1002.82,747.8
2018,7,24,15,0,889.0,92.0,5.7,26.7,772.0,1005.55,752.26
2018,7,24,15,15,878.0,90.5,5.7,26.7,732.0,1001.89,751.31
2018,7,24,15,30,867.0,89.0,5.7,26.7,692.0,994.82,748.22
2018,7,24,15,45,854.0,86.5,5.7,25.65,648.0,981.21,743.95
2018,7,24,16,0,841.0,84.0,5.7,24.6,604.0,964.4,737.51
2018,7,24,16,15,825.5,81.0,5.7,23.95,557.0,941.43,725.55
2018,7,24,16,30,810.0,78.0,5.7,23.3,510.0,926.89,719.55
2018,7,24,16,45,787.5,74.5,5.65,22.7,460.5,890.79,697.48
2018,7,24,17,0,765.0,71.0,5.6,22.1,411.0,852.48,673.48
2018,7,24,17,15,733.0,67.5,5.5,21.45,360.0,803.32,640.71
2018,7,24,17,30,701.0,64.0,5.4,20.8,309.0,752.95,606.03
2018,7,24,17,45,656.5,58.5,5.25,20.1,258.5,688.04,558.73
2018,7,24,18,0,612.0,53.0,5.1,19.4,208.0,629.8,514.48
2018,7,24,18,15,545.0,46.5,4.95,18.8,161.5,547.26,448.34
2018,7,24,18,30,478.0,40.0,4.8,18.2,115.0,468.01,381.4
2018,7,24,18,45,371.0,31.5,4.7,17.55,77.5,360.6,286.21
2018,7,24,19,0,264.0,23.0,4.6,16.9,40.0,246.28,116.25
2018,7,24,19,15,140.5,13.0,4.55,16.6,21.0,103.23,0.0
2018,7,24,19,30,17.0,3.0,4.5,16.3,2.0,0.0,0.0
2018,7,24,19,45,8.5,1.5,4.5,15.95,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,7,25,4,45,12.5,1.5,3.25,11.7,1.0,0.0,0.0
2018,7,25,5,0,25.0,3.0,3.3,11.8,2.0,0.0,0.0
2018,7,25,5,15,172.5,12.5,3.3,12.3,22.5,10.67,0.0
2018,7,25,5,30,320.0,22.0,3.3,12.8,43.0,18.35,5.18
2018,7,25,5,45,425.5,29.5,3.3,13.3,82.5,24.24,15.14
2018,7,25,6,0,531.0,37.0,3.3,13.8,122.0,32.82,23.32
2018,7,25,6,15,595.0,41.5,3.25,14.65,169.0,36.36,26.74
2018,7,25,6,30,659.0,46.0,3.2,15.5,216.0,39.97,30.02
2018,7,25,6,45,701.0,50.5,3.1,16.3,267.0,43.42,33.01
2018,7,25,7,0,743.0,55.0,3.0,17.1,318.0,46.83,35.84
2018,7,25,7,15,772.0,58.5,3.0,18.25,369.0,49.27,37.69
2018,7,25,7,30,801.0,62.0,3.0,19.4,420.0,58.7,45.55
2018,7,25,7,45,822.5,64.5,2.95,20.5,470.0,60.97,47.11
2018,7,25,8,0,844.0,67.0,2.9,21.6,520.0,63.13,48.55
2018,7,25,8,15,860.0,69.5,2.9,22.55,568.0,65.09,49.84
2018,7,25,8,30,876.0,72.0,2.9,23.5,616.0,66.92,51.02
2018,7,25,8,45,888.0,74.0,2.95,24.5,660.0,68.24,51.74
2018,7,25,9,0,900.0,76.0,3.0,25.5,704.0,69.45,52.38
2018,7,25,9,15,907.0,79.5,3.05,26.45,743.5,118.08,61.42
2018,7,25,9,30,914.0,83.0,3.1,27.4,783.0,173.62,92.82
2018,7,25,9,45,917.5,87.0,3.1,28.35,817.0,229.78,134.12
2018,7,25,10,0,921.0,91.0,3.1,29.3,851.0,286.29,179.93
2018,7,25,10,15,926.5,92.5,3.2,30.1,879.5,341.87,226.52
2018,7,25,10,30,932.0,94.0,3.3,30.9,908.0,397.55,273.08
2018,7,25,10,45,936.0,94.5,3.35,31.7,929.5,451.82,317.65
2018,7,25,11,0,940.0,95.0,3.4,32.5,951.0,505.6,360.53
2018,7,25,11,15,942.0,96.0,3.55,33.0,965.5,558.03,401.75
2018,7,25,11,30,944.0,97.0,3.7,33.5,980.0,609.4,440.99
2018,7,25,11,45,945.0,97.5,3.8,34.0,987.5,658.51,477.42
2018,7,25,12,0,946.0,98.0,3.9,34.5,995.0,706.07,511.78
2018,7,25,12,15,946.5,98.0,4.1,34.55,995.0,751.14,544.94
2018,7,25,12,30,947.0,98.0,4.3,34.6,995.0,794.21,575.21
2018,7,25,12,45,946.5,97.5,4.5,34.6,988.0,833.86,602.3
2018,7,25,13,0,946.0,97.0,4.7,34.6,981.0,871.0,627.7
2018,7,25,13,15,943.0,97.0,4.85,34.35,966.0,903.77,650.97
2018,7,25,13,30,940.0,97.0,5.0,34.1,951.0,933.55,672.51
2018,7,25,13,45,935.0,96.5,5.2,33.8,928.5,957.89,691.12
2018,7,25,14,0,930.0,96.0,5.4,33.5,906.0,978.88,707.74
2018,7,25,14,15,887.5,114.5,5.5,33.0,867.0,980.15,711.49
2018,7,25,14,30,845.0,133.0,5.6,32.5,828.0,989.87,721.1
2018,7,25,14,45,812.5,141.5,5.7,32.0,786.5,983.26,719.97
2018,7,25,15,0,780.0,150.0,5.8,31.5,745.0,972.65,716.33
2018,7,25,15,15,808.0,127.5,5.8,31.5,715.0,985.79,726.74
2018,7,25,15,30,836.0,105.0,5.8,31.5,685.0,994.19,734.02
2018,7,25,15,45,839.0,95.5,5.95,29.95,645.0,976.61,729.53
2018,7,25,16,0,842.0,86.0,6.1,28.4,605.0,967.62,730.99
2018,7,25,16,15,830.5,81.5,6.05,27.15,559.0,946.81,722.13
2018,7,25,16,30,819.0,77.0,6.0,25.9,513.0,934.19,719.03
2018,7,25,16,45,794.5,74.0,6.0,24.65,462.0,896.67,698.24
2018,7,25,17,0,770.0,71.0,6.0,23.4,411.0,856.98,675.36
2018,7,25,17,15,726.5,68.0,5.9,22.2,357.0,797.63,636.45
2018,7,25,17,30,683.0,65.0,5.8,21.0,303.0,737.57,595.61
2018,7,25,17,45,647.0,59.5,5.7,19.8,255.5,686.48,559.85
2018,7,25,18,0,611.0,54.0,5.6,18.6,208.0,630.24,517.89
2018,7,25,18,15,539.5,47.5,5.4,17.95,161.0,544.05,448.18
2018,7,25,18,30,468.0,41.0,5.2,17.3,114.0,461.37,377.84
2018,7,25,18,45,328.0,32.0,5.05,16.7,74.0,329.21,261.74
2018,7,25,19,0,188.0,23.0,4.9,16.1,34.0,192.32,78.36
2018,7,25,19,15,94.0,11.5,4.75,15.85,17.0,71.4,0.0
2018,7,25,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.7,11.55,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,26,4,45,6.5,1.0,3.4,11.9,1.0,0.0,0.0
2018,7,26,5,0,13.0,2.0,3.4,12.0,2.0,0.0,0.0
2018,7,26,5,15,112.0,13.5,3.35,12.4,20.0,11.52,0.0
2018,7,26,5,30,211.0,25.0,3.3,12.8,38.0,20.97,5.68
2018,7,26,5,45,322.0,34.5,3.3,13.2,75.5,28.33,18.57
2018,7,26,6,0,433.0,44.0,3.3,13.6,113.0,35.63,25.8
2018,7,26,6,15,501.5,51.5,3.25,14.35,159.0,40.98,30.86
2018,7,26,6,30,570.0,59.0,3.2,15.1,205.0,46.25,35.65
2018,7,26,6,45,615.5,65.5,3.15,15.8,254.5,50.48,39.34
2018,7,26,7,0,661.0,72.0,3.1,16.5,304.0,54.6,42.79
2018,7,26,7,15,693.5,77.0,3.1,17.4,354.5,57.37,44.93
2018,7,26,7,30,726.0,82.0,3.1,18.3,405.0,65.53,51.69
2018,7,26,7,45,748.5,86.5,3.05,19.15,454.5,67.84,53.3
2018,7,26,8,0,771.0,91.0,3.0,20.0,504.0,70.03,54.79
2018,7,26,8,15,789.5,95.0,3.05,20.8,551.5,71.68,55.82
2018,7,26,8,30,808.0,99.0,3.1,21.6,599.0,73.21,56.74
2018,7,26,8,45,821.5,102.5,3.15,22.4,643.5,74.19,57.21
2018,7,26,9,0,835.0,106.0,3.2,23.2,688.0,75.06,57.58
2018,7,26,9,15,840.5,112.0,3.25,23.95,726.5,131.51,75.16
2018,7,26,9,30,846.0,118.0,3.3,24.7,765.0,185.08,105.7
2018,7,26,9,45,847.5,124.0,3.35,25.5,797.5,238.71,145.38
2018,7,26,10,0,849.0,130.0,3.4,26.3,830.0,292.52,189.33
2018,7,26,10,15,856.0,132.5,3.5,26.85,859.0,345.76,234.35
2018,7,26,10,30,863.0,135.0,3.6,27.4,888.0,399.35,279.68
2018,7,26,10,45,868.0,136.5,3.75,27.95,910.0,451.65,323.44
2018,7,26,11,0,873.0,138.0,3.9,28.5,932.0,503.69,365.94
2018,7,26,11,15,877.0,138.5,4.05,28.7,947.0,554.11,406.68
2018,7,26,11,30,881.0,139.0,4.2,28.9,962.0,603.78,445.85
2018,7,26,11,45,884.0,138.5,4.4,29.15,970.0,651.23,482.52
2018,7,26,12,0,887.0,138.0,4.6,29.4,978.0,697.45,517.59
2018,7,26,12,15,888.5,137.5,4.75,29.3,978.5,741.22,551.04
2018,7,26,12,30,890.0,137.0,4.9,29.2,979.0,783.24,582.82
2018,7,26,12,45,890.5,135.5,5.05,29.1,972.0,821.71,610.52
2018,7,26,13,0,891.0,134.0,5.2,29.0,965.0,857.86,636.42
2018,7,26,13,15,890.0,132.0,5.3,28.65,951.0,889.78,659.89
2018,7,26,13,30,889.0,130.0,5.4,28.3,937.0,918.87,681.57
2018,7,26,13,45,851.5,147.5,5.5,27.95,905.0,929.74,690.99
2018,7,26,14,0,814.0,165.0,5.6,27.6,873.0,950.45,707.4
2018,7,26,14,15,844.0,142.0,5.7,27.0,855.0,978.4,729.61
2018,7,26,14,30,874.0,119.0,5.8,26.4,837.0,990.66,741.31
2018,7,26,14,45,867.5,115.5,5.85,25.8,802.5,996.65,748.7
2018,7,26,15,0,861.0,112.0,5.9,25.2,768.0,999.14,753.91
2018,7,26,15,15,849.0,110.0,5.9,25.2,727.5,994.28,752.11
2018,7,26,15,30,837.0,108.0,5.9,25.2,687.0,998.51,756.82
2018,7,26,15,45,824.5,104.0,5.9,23.7,643.0,984.06,753.21
2018,7,26,16,0,812.0,100.0,5.9,22.2,599.0,966.33,747.37
2018,7,26,16,15,797.0,94.5,5.8,21.45,551.5,941.11,733.33
2018,7,26,16,30,782.0,89.0,5.7,20.7,504.0,912.95,717.1
2018,7,26,16,45,758.5,85.0,5.65,19.9,454.0,875.69,694.42
2018,7,26,17,0,735.0,81.0,5.6,19.1,404.0,836.24,669.65
2018,7,26,17,15,702.0,76.0,5.5,18.3,353.0,790.56,639.25
2018,7,26,17,30,669.0,71.0,5.4,17.5,302.0,738.54,602.98
2018,7,26,17,45,623.0,64.5,5.3,16.7,252.0,672.36,554.17
2018,7,26,18,0,577.0,58.0,5.2,15.9,202.0,606.82,503.56
2018,7,26,18,15,508.0,50.0,5.05,15.4,155.5,521.61,433.71
2018,7,26,18,30,439.0,42.0,4.9,14.9,109.0,439.82,363.21
2018,7,26,18,45,326.0,32.0,4.8,14.45,71.5,327.55,261.36
2018,7,26,19,0,213.0,22.0,4.7,14.0,34.0,206.7,69.68
2018,7,26,19,15,106.5,11.0,4.65,13.75,17.0,79.09,0.0
2018,7,26,19,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.35,10.6,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.3,10.45,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.15,10.25,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,7,27,5,15,84.0,11.0,4.15,11.05,16.0,9.39,0.0
2018,7,27,5,30,168.0,22.0,4.2,11.5,32.0,17.16,2.63
2018,7,27,5,45,262.5,35.0,4.25,12.0,68.0,27.14,17.56
2018,7,27,6,0,357.0,48.0,4.3,12.5,104.0,38.83,28.7
2018,7,27,6,15,419.5,59.5,4.25,13.15,148.5,47.24,36.57
2018,7,27,6,30,482.0,71.0,4.2,13.8,193.0,55.36,43.95
2018,7,27,6,45,522.5,81.5,4.2,14.45,241.0,62.21,49.98
2018,7,27,7,0,563.0,92.0,4.2,15.1,289.0,68.75,55.57
2018,7,27,7,15,596.5,100.5,4.15,15.7,338.5,73.41,59.36
2018,7,27,7,30,630.0,109.0,4.1,16.3,388.0,77.83,62.87
2018,7,27,7,45,652.5,117.0,4.05,16.9,436.5,81.49,65.66
2018,7,27,8,0,675.0,125.0,4.0,17.5,485.0,84.9,68.2
2018,7,27,8,15,694.5,131.5,4.0,18.1,532.0,87.01,69.61
2018,7,27,8,30,714.0,138.0,4.0,18.7,579.0,88.92,70.84
2018,7,27,8,45,728.0,144.0,4.0,19.35,622.5,90.22,71.54
2018,7,27,9,0,742.0,150.0,4.0,20.0,666.0,91.33,72.09
2018,7,27,9,15,772.0,147.0,4.05,20.55,711.0,137.3,83.34
2018,7,27,9,30,802.0,144.0,4.1,21.1,756.0,185.42,109.54
2018,7,27,9,45,833.5,135.5,4.15,21.65,797.0,233.87,144.57
2018,7,27,10,0,865.0,127.0,4.2,22.2,838.0,293.18,192.56
2018,7,27,10,15,871.0,129.5,4.3,22.6,867.0,347.05,239.21
2018,7,27,10,30,877.0,132.0,4.4,23.0,896.0,401.16,286.22
2018,7,27,10,45,881.0,133.5,4.5,23.45,917.5,453.84,331.49
2018,7,27,11,0,885.0,135.0,4.6,23.9,939.0,506.15,375.42
2018,7,27,11,15,888.0,136.5,4.7,24.15,954.0,557.39,417.71
2018,7,27,11,30,891.0,138.0,4.8,24.4,969.0,607.8,458.3
2018,7,27,11,45,892.5,138.5,4.85,24.65,976.5,655.58,495.83
2018,7,27,12,0,894.0,139.0,4.9,24.9,984.0,702.03,531.47
2018,7,27,12,15,904.0,132.5,5.0,24.95,987.0,747.5,566.48
2018,7,27,12,30,914.0,126.0,5.1,25.0,990.0,791.57,599.87
2018,7,27,12,45,926.0,117.5,5.15,25.1,986.5,833.8,629.43
2018,7,27,13,0,938.0,109.0,5.2,25.2,983.0,874.0,657.46
2018,7,27,13,15,935.0,108.0,5.3,25.1,967.5,906.01,680.61
2018,7,27,13,30,932.0,107.0,5.4,25.0,952.0,934.98,701.78
2018,7,27,13,45,928.0,106.0,5.5,24.9,930.0,959.89,720.28
2018,7,27,14,0,924.0,105.0,5.6,24.8,908.0,981.48,736.67
2018,7,27,14,15,918.0,104.0,5.6,24.45,879.0,997.78,749.69
2018,7,27,14,30,912.0,103.0,5.6,24.1,850.0,1010.58,760.52
2018,7,27,14,45,903.5,101.5,5.65,23.75,815.0,1016.85,767.43
2018,7,27,15,0,895.0,100.0,5.7,23.4,780.0,1019.55,772.12
2018,7,27,15,15,883.5,98.0,5.7,23.4,739.0,1015.13,770.66
2018,7,27,15,30,872.0,96.0,5.7,23.4,698.0,1007.22,767.0
2018,7,27,15,45,858.0,93.5,5.65,22.4,653.0,992.82,761.69
2018,7,27,16,0,844.0,91.0,5.6,21.4,608.0,987.0,762.5
2018,7,27,16,15,825.0,88.0,5.55,20.8,559.5,960.56,747.55
2018,7,27,16,30,806.0,85.0,5.5,20.2,511.0,931.25,730.53
2018,7,27,16,45,779.5,82.0,5.45,19.6,460.0,891.99,706.05
2018,7,27,17,0,753.0,79.0,5.4,19.0,409.0,850.58,679.52
2018,7,27,17,15,715.5,75.0,5.35,18.25,356.5,795.73,642.57
2018,7,27,17,30,678.0,71.0,5.3,17.5,304.0,746.45,608.63
2018,7,27,17,45,625.0,66.0,5.3,16.7,253.0,675.95,556.93
2018,7,27,18,0,572.0,61.0,5.3,15.9,202.0,606.35,503.38
2018,7,27,18,15,488.5,53.0,5.25,15.2,154.0,509.32,424.41
2018,7,27,18,30,405.0,45.0,5.2,14.5,106.0,416.42,345.01
2018,7,27,18,45,288.5,33.0,5.2,13.8,68.5,300.53,239.35
2018,7,27,19,0,172.0,21.0,5.2,13.1,31.0,175.67,41.8
2018,7,27,19,15,86.0,10.5,5.15,12.75,15.5,65.19,0.0
2018,7,27,19,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.7,11.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,7,28,5,15,33.0,8.5,2.5,10.0,10.5,7.26,0.0
2018,7,28,5,30,66.0,17.0,2.7,10.4,21.0,13.62,0.0
2018,7,28,5,45,125.0,36.5,2.85,10.85,52.5,28.38,18.64
2018,7,28,6,0,184.0,56.0,3.0,11.3,84.0,42.79,32.33
2018,7,28,6,15,238.5,75.0,2.95,11.95,126.0,56.53,45.03
2018,7,28,6,30,293.0,94.0,2.9,12.6,168.0,69.97,57.21
2018,7,28,6,45,339.5,111.0,2.8,13.25,215.0,79.72,65.8
2018,7,28,7,0,386.0,128.0,2.7,13.9,262.0,90.41,74.98
2018,7,28,7,15,423.5,142.0,2.7,14.5,311.0,98.59,81.76
2018,7,28,7,30,461.0,156.0,2.7,15.1,360.0,106.4,88.08
2018,7,28,7,45,492.0,166.5,2.65,15.75,407.5,111.56,91.98
2018,7,28,8,0,523.0,177.0,2.6,16.4,455.0,116.44,95.6
2018,7,28,8,15,548.5,185.5,2.6,17.0,501.5,119.75,97.86
2018,7,28,8,30,574.0,194.0,2.6,17.6,548.0,122.84,99.93
2018,7,28,8,45,595.0,202.0,2.6,18.25,592.5,125.33,101.48
2018,7,28,9,0,616.0,210.0,2.6,18.9,637.0,125.73,101.28
2018,7,28,9,15,626.5,219.0,2.65,19.55,675.0,161.58,107.39
2018,7,28,9,30,637.0,228.0,2.7,20.2,713.0,208.15,134.41
2018,7,28,9,45,642.0,237.5,2.75,20.85,745.5,255.83,169.52
2018,7,28,10,0,647.0,247.0,2.8,21.5,778.0,304.52,208.77
2018,7,28,10,15,659.0,249.5,2.95,22.15,807.0,351.53,247.82
2018,7,28,10,30,671.0,252.0,3.1,22.8,836.0,399.94,288.1
2018,7,28,10,45,681.5,253.5,3.2,23.45,859.0,448.31,327.8
2018,7,28,11,0,692.0,255.0,3.3,24.1,882.0,497.53,367.27
2018,7,28,11,15,698.0,256.5,3.4,24.6,898.0,545.14,404.84
2018,7,28,11,30,704.0,258.0,3.5,25.1,914.0,592.76,441.45
2018,7,28,11,45,708.5,257.5,3.6,25.6,922.0,637.79,475.33
2018,7,28,12,0,713.0,257.0,3.7,26.1,930.0,682.2,507.97
2018,7,28,12,15,733.5,244.0,3.85,26.35,936.5,726.9,541.16
2018,7,28,12,30,754.0,231.0,4.0,26.6,943.0,771.09,573.53
2018,7,28,12,45,779.0,214.0,4.1,26.85,944.0,814.33,604.8
2018,7,28,13,0,804.0,197.0,4.2,27.1,945.0,850.36,631.0
2018,7,28,13,15,802.5,194.5,4.3,27.0,931.0,881.02,652.75
2018,7,28,13,30,801.0,192.0,4.4,26.9,917.0,908.91,672.61
2018,7,28,13,45,797.0,188.5,4.5,26.85,895.0,930.68,688.32
2018,7,28,14,0,793.0,185.0,4.6,26.8,873.0,949.23,702.11
2018,7,28,14,15,788.0,181.0,4.7,26.45,845.5,963.07,713.96
2018,7,28,14,30,783.0,177.0,4.8,26.1,818.0,973.53,723.76
2018,7,28,14,45,775.5,172.5,4.9,25.75,784.0,986.47,735.45
2018,7,28,15,0,768.0,168.0,5.0,25.4,750.0,987.42,739.21
2018,7,28,15,15,753.5,164.0,5.0,25.4,709.5,978.48,734.67
2018,7,28,15,30,739.0,160.0,5.0,25.4,669.0,966.17,728.02
2018,7,28,15,45,727.0,152.0,5.05,24.3,625.0,948.55,721.38
2018,7,28,16,0,715.0,144.0,5.1,23.2,581.0,927.75,712.5
2018,7,28,16,15,701.5,134.5,5.1,22.55,534.0,900.68,697.46
2018,7,28,16,30,688.0,125.0,5.1,21.9,487.0,870.77,680.25
2018,7,28,16,45,666.0,117.0,5.05,21.25,438.5,831.81,655.86
2018,7,28,17,0,644.0,109.0,5.0,20.6,390.0,790.77,629.47
2018,7,28,17,15,607.5,100.5,4.9,19.7,338.5,733.8,590.73
2018,7,28,17,30,571.0,92.0,4.8,18.8,287.0,676.03,550.1
2018,7,28,17,45,522.0,82.0,4.75,17.95,237.5,605.12,497.59
2018,7,28,18,0,473.0,72.0,4.7,17.1,188.0,535.01,443.25
2018,7,28,18,15,401.0,61.0,4.6,16.4,143.5,443.24,368.23
2018,7,28,18,30,329.0,50.0,4.5,15.7,99.0,361.86,298.06
2018,7,28,18,45,230.0,35.5,4.45,15.0,63.5,260.78,204.6
2018,7,28,19,0,131.0,21.0,4.4,14.3,28.0,146.32,15.72
2018,7,28,19,15,65.5,10.5,4.35,13.9,14.0,51.73,0.0
2018,7,28,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.0,3.35,11.15,13.0,8.54,0.0
2018,7,29,5,30,107.0,20.0,3.4,11.4,26.0,15.53,0.0
2018,7,29,5,45,186.0,36.0,3.45,11.7,59.0,27.68,17.85
2018,7,29,6,0,265.0,52.0,3.5,12.0,92.0,39.56,29.35
2018,7,29,6,15,329.5,67.0,3.5,12.5,136.0,50.37,39.42
2018,7,29,6,30,394.0,82.0,3.5,13.0,180.0,60.88,49.01
2018,7,29,6,45,441.5,94.0,3.5,13.5,227.5,68.87,56.11
2018,7,29,7,0,489.0,106.0,3.5,14.0,275.0,76.6,62.77
2018,7,29,7,15,526.0,115.5,3.5,14.6,324.0,82.29,67.46
2018,7,29,7,30,563.0,125.0,3.5,15.2,373.0,88.99,72.92
2018,7,29,7,45,592.0,133.5,3.5,15.8,422.0,92.61,75.62
2018,7,29,8,0,621.0,142.0,3.5,16.4,471.0,95.99,78.09
2018,7,29,8,15,644.5,149.0,3.5,17.0,518.5,98.02,79.37
2018,7,29,8,30,668.0,156.0,3.5,17.6,566.0,99.85,80.49
2018,7,29,8,45,686.5,161.0,3.5,18.2,610.0,100.14,80.3
2018,7,29,9,0,705.0,166.0,3.5,18.8,654.0,100.32,80.03
2018,7,29,9,15,722.0,169.5,3.55,19.1,694.5,135.79,85.01
2018,7,29,9,30,739.0,173.0,3.6,19.4,735.0,184.89,112.67
2018,7,29,9,45,754.5,174.5,3.6,19.7,771.0,234.78,149.49
2018,7,29,10,0,770.0,176.0,3.6,20.0,807.0,293.65,197.55
2018,7,29,10,15,781.0,177.0,3.7,20.15,836.5,344.41,241.36
2018,7,29,10,30,792.0,178.0,3.8,20.3,866.0,396.2,286.32
2018,7,29,10,45,737.0,216.0,3.85,20.45,868.5,444.07,328.66
2018,7,29,11,0,682.0,254.0,3.9,20.6,871.0,491.51,368.87
2018,7,29,11,15,728.0,230.5,4.0,20.65,899.0,540.99,409.35
2018,7,29,11,30,774.0,207.0,4.1,20.7,927.0,593.37,451.52
2018,7,29,11,45,798.5,193.5,4.15,20.75,941.5,641.83,489.98
2018,7,29,12,0,823.0,180.0,4.2,20.8,956.0,690.77,528.11
2018,7,29,12,15,703.0,254.5,4.3,20.8,917.0,713.47,544.36
2018,7,29,12,30,583.0,329.0,4.4,20.8,878.0,726.15,552.68
2018,7,29,12,45,543.0,352.0,4.45,20.85,860.0,747.57,568.23
2018,7,29,13,0,503.0,375.0,4.5,20.9,842.0,765.11,580.67
2018,7,29,13,15,441.5,383.0,4.6,20.8,788.0,747.55,568.61
2018,7,29,13,30,380.0,391.0,4.7,20.7,734.0,714.09,545.24
2018,7,29,13,45,323.5,396.0,4.75,20.6,683.0,687.05,525.87
2018,7,29,14,0,267.0,401.0,4.8,20.5,632.0,656.03,503.26
2018,7,29,14,15,295.5,381.0,4.85,20.2,629.0,677.59,521.69
2018,7,29,14,30,324.0,361.0,4.9,19.9,626.0,698.13,539.3
2018,7,29,14,45,328.5,337.0,4.9,19.6,595.5,689.37,535.04
2018,7,29,15,0,333.0,313.0,4.9,19.3,565.0,678.35,529.32
2018,7,29,15,15,397.0,274.0,4.9,19.3,558.5,729.59,570.1
2018,7,29,15,30,461.0,235.0,4.9,19.3,552.0,758.76,594.9
2018,7,29,15,45,425.0,225.5,4.95,18.75,502.5,716.41,566.11
2018,7,29,16,0,389.0,216.0,5.0,18.2,453.0,672.13,535.7
2018,7,29,16,15,486.5,178.0,5.0,17.75,449.5,726.43,582.34
2018,7,29,16,30,584.0,140.0,5.0,17.3,446.0,785.24,629.83
2018,7,29,16,45,620.0,116.5,5.0,16.85,412.0,786.11,633.4
2018,7,29,17,0,656.0,93.0,5.0,16.4,378.0,781.66,633.29
2018,7,29,17,15,637.0,85.0,4.95,15.85,332.5,741.39,605.73
2018,7,29,17,30,618.0,77.0,4.9,15.3,287.0,699.58,576.23
2018,7,29,17,45,538.0,71.5,4.85,14.8,232.0,606.15,504.64
2018,7,29,18,0,458.0,66.0,4.8,14.3,177.0,515.21,432.21
2018,7,29,18,15,379.5,55.5,4.65,13.9,133.0,422.89,355.09
2018,7,29,18,30,301.0,45.0,4.5,13.5,89.0,331.92,275.72
2018,7,29,18,45,212.0,32.0,4.4,13.05,57.0,241.33,189.35
2018,7,29,19,0,123.0,19.0,4.3,12.6,25.0,136.07,0.0
2018,7,29,19,15,61.5,9.5,4.25,12.45,12.5,48.22,0.0
2018,7,29,19,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.35,10.3,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,7,30,5,15,25.5,9.0,3.55,10.5,10.5,7.68,0.0
2018,7,30,5,30,51.0,18.0,3.6,10.9,21.0,14.3,0.0
2018,7,30,5,45,120.5,35.5,3.65,11.3,51.0,27.6,17.7
2018,7,30,6,0,190.0,53.0,3.7,11.7,81.0,40.69,30.34
2018,7,30,6,15,275.0,69.0,3.7,12.4,127.5,51.53,40.45
2018,7,30,6,30,360.0,85.0,3.7,13.1,174.0,62.8,50.69
2018,7,30,6,45,407.0,98.5,3.65,13.8,221.0,71.74,58.58
2018,7,30,7,0,454.0,112.0,3.6,14.5,268.0,80.37,65.98
2018,7,30,7,15,488.0,123.0,3.55,15.25,315.5,86.88,71.32
2018,7,30,7,30,522.0,134.0,3.5,16.0,363.0,93.11,76.29
2018,7,30,7,45,549.5,144.5,3.4,16.7,411.5,98.66,80.6
2018,7,30,8,0,577.0,155.0,3.3,17.4,460.0,103.93,84.6
2018,7,30,8,15,604.0,162.5,3.3,18.2,508.0,106.72,86.41
2018,7,30,8,30,631.0,170.0,3.3,19.0,556.0,108.57,87.43
2018,7,30,8,45,650.5,176.0,3.3,19.75,600.0,109.12,87.36
2018,7,30,9,0,670.0,182.0,3.3,20.5,644.0,109.53,87.21
2018,7,30,9,15,688.5,186.0,3.35,21.2,685.0,142.41,90.95
2018,7,30,9,30,707.0,190.0,3.4,21.9,726.0,190.25,117.19
2018,7,30,9,45,710.5,197.5,3.45,22.55,757.5,240.2,153.78
2018,7,30,10,0,714.0,205.0,3.5,23.2,789.0,290.89,194.88
2018,7,30,10,15,716.5,211.5,3.55,23.75,815.0,341.24,237.26
2018,7,30,10,30,719.0,218.0,3.6,24.3,841.0,391.92,279.92
2018,7,30,10,45,753.0,205.5,3.7,24.85,872.5,442.34,321.39
2018,7,30,11,0,787.0,193.0,3.8,25.4,904.0,498.1,366.18
2018,7,30,11,15,793.5,192.0,3.85,25.8,919.0,546.84,405.24
2018,7,30,11,30,800.0,191.0,3.9,26.2,934.0,595.31,443.07
2018,7,30,11,45,805.5,190.0,3.9,26.65,943.0,642.7,478.9
2018,7,30,12,0,811.0,189.0,3.9,27.1,952.0,689.3,513.2
2018,7,30,12,15,819.0,184.0,3.95,27.35,954.5,733.39,545.61
2018,7,30,12,30,827.0,179.0,4.0,27.6,957.0,776.19,576.53
2018,7,30,12,45,835.5,172.0,4.05,27.85,952.5,816.07,604.98
2018,7,30,13,0,844.0,165.0,4.1,28.1,948.0,853.97,630.68
2018,7,30,13,15,841.0,163.5,4.2,28.0,933.0,884.91,652.41
2018,7,30,13,30,838.0,162.0,4.3,27.9,918.0,912.94,672.27
2018,7,30,13,45,833.5,160.5,4.35,27.8,896.5,936.56,689.03
2018,7,30,14,0,829.0,159.0,4.4,27.7,875.0,956.95,703.78
2018,7,30,14,15,820.5,156.5,4.45,27.35,845.5,969.22,713.96
2018,7,30,14,30,812.0,154.0,4.5,27.0,816.0,977.97,722.03
2018,7,30,14,45,800.5,151.5,4.55,26.6,780.5,980.24,726.11
2018,7,30,15,0,789.0,149.0,4.6,26.2,745.0,978.97,728.13
2018,7,30,15,15,775.0,145.5,4.6,26.2,704.0,970.64,724.06
2018,7,30,15,30,761.0,142.0,4.6,26.2,663.0,966.79,723.22
2018,7,30,15,45,740.0,138.5,4.65,25.1,617.5,945.13,713.93
2018,7,30,16,0,719.0,135.0,4.7,24.0,572.0,920.45,702.53
2018,7,30,16,15,690.5,131.0,4.75,23.2,522.5,884.87,682.41
2018,7,30,16,30,662.0,127.0,4.8,22.4,473.0,846.86,660.19
2018,7,30,16,45,627.5,121.5,4.8,21.65,422.5,799.08,629.89
2018,7,30,17,0,593.0,116.0,4.8,20.9,372.0,749.65,597.61
2018,7,30,17,15,547.5,108.5,4.8,19.95,321.0,686.35,554.23
2018,7,30,17,30,502.0,101.0,4.8,19.0,270.0,616.32,504.0
2018,7,30,17,45,442.0,90.0,4.8,18.0,220.5,538.2,445.25
2018,7,30,18,0,382.0,79.0,4.8,17.0,171.0,462.4,385.59
2018,7,30,18,15,310.0,64.0,4.75,16.25,127.0,374.03,311.69
2018,7,30,18,30,238.0,49.0,4.7,15.5,83.0,290.16,238.57
2018,7,30,18,45,157.0,32.0,4.6,14.7,51.0,201.62,155.06
2018,7,30,19,0,76.0,15.0,4.5,13.9,19.0,94.37,0.0
2018,7,30,19,15,38.0,7.5,4.45,13.55,9.5,31.15,0.0
2018,7,30,19,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.85,10.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,9.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.15,9.45,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.1,9.45,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,7,31,5,15,39.0,8.0,3.15,9.95,10.0,6.83,0.0
2018,7,31,5,30,78.0,16.0,3.2,10.4,20.0,12.42,0.0
2018,7,31,5,45,145.5,34.0,3.25,10.85,51.5,26.08,16.32
2018,7,31,6,0,213.0,52.0,3.3,11.3,83.0,39.38,29.2
2018,7,31,6,15,273.5,68.5,3.25,12.0,125.0,51.19,40.2
2018,7,31,6,30,334.0,85.0,3.2,12.7,167.0,62.65,50.63
2018,7,31,6,45,383.0,100.0,3.15,13.4,214.5,72.62,59.46
2018,7,31,7,0,432.0,115.0,3.1,14.1,262.0,82.23,67.74
2018,7,31,7,15,472.0,126.0,3.1,14.85,311.0,88.74,73.07
2018,7,31,7,30,512.0,137.0,3.1,15.6,360.0,94.99,78.05
2018,7,31,7,45,544.5,146.0,3.05,16.35,409.5,99.61,81.53
2018,7,31,8,0,577.0,155.0,3.0,17.1,459.0,104.0,84.76
2018,7,31,8,15,603.5,162.0,3.0,17.95,506.5,106.52,86.33
2018,7,31,8,30,630.0,169.0,3.0,18.8,554.0,108.05,87.05
2018,7,31,8,45,651.5,174.5,3.0,19.65,598.5,108.34,86.74
2018,7,31,9,0,673.0,180.0,3.0,20.5,643.0,108.52,86.36
2018,7,31,9,15,689.5,183.5,3.05,21.25,682.5,139.67,89.24
2018,7,31,9,30,706.0,187.0,3.1,22.0,722.0,187.05,114.79
2018,7,31,9,45,719.5,189.5,3.1,22.75,756.5,235.57,149.59
2018,7,31,10,0,733.0,192.0,3.1,23.5,791.0,285.85,189.83
2018,7,31,10,15,746.5,192.5,3.2,24.1,821.0,336.4,232.08
2018,7,31,10,30,760.0,193.0,3.3,24.7,851.0,388.29,275.57
2018,7,31,10,45,773.0,192.0,3.35,25.3,875.5,443.98,321.22
2018,7,31,11,0,786.0,191.0,3.4,25.9,900.0,495.34,362.73
2018,7,31,11,15,793.5,189.5,3.5,26.3,915.5,544.2,401.83
2018,7,31,11,30,801.0,188.0,3.6,26.7,931.0,592.87,439.77
2018,7,31,11,45,807.5,186.0,3.7,27.15,940.0,640.15,475.67
2018,7,31,12,0,814.0,184.0,3.8,27.6,949.0,686.67,510.16
2018,7,31,12,15,821.0,180.0,3.9,27.75,951.5,730.92,542.98
2018,7,31,12,30,828.0,176.0,4.0,27.9,954.0,773.83,574.32
2018,7,31,12,45,834.5,170.0,4.1,28.0,948.5,812.99,602.8
2018,7,31,13,0,841.0,164.0,4.2,28.1,943.0,850.08,628.55
2018,7,31,13,15,838.5,162.0,4.3,28.0,928.0,880.89,650.22
2018,7,31,13,30,836.0,160.0,4.4,27.9,913.0,908.8,670.03
2018,7,31,13,45,831.5,157.5,4.5,27.75,890.5,931.36,686.5
2018,7,31,14,0,827.0,155.0,4.6,27.6,868.0,950.67,700.96
2018,7,31,14,15,820.5,151.5,4.65,27.25,839.0,963.72,711.87
2018,7,31,14,30,814.0,148.0,4.7,26.9,810.0,973.3,720.67
2018,7,31,14,45,806.5,144.0,4.75,26.55,776.0,977.88,726.33
2018,7,31,15,0,799.0,140.0,4.8,26.2,742.0,978.96,729.84
2018,7,31,15,15,785.0,137.0,4.8,26.2,701.5,971.15,726.1
2018,7,31,15,30,771.0,134.0,4.8,26.2,661.0,959.92,720.22
2018,7,31,15,45,757.0,128.5,4.85,25.1,617.0,949.78,718.8
2018,7,31,16,0,743.0,123.0,4.9,24.0,573.0,929.51,710.37
2018,7,31,16,15,727.0,115.5,4.95,23.1,525.5,901.76,696.04
2018,7,31,16,30,711.0,108.0,5.0,22.2,478.0,871.25,679.5
2018,7,31,16,45,686.5,102.0,5.0,21.3,429.0,831.92,655.85
2018,7,31,17,0,662.0,96.0,5.0,20.4,380.0,790.63,630.16
2018,7,31,17,15,626.5,88.5,4.95,19.4,329.5,735.51,593.19
2018,7,31,17,30,591.0,81.0,4.9,18.4,279.0,679.61,554.25
2018,7,31,17,45,542.5,73.0,4.9,17.4,230.5,611.29,503.93
2018,7,31,18,0,494.0,65.0,4.9,16.4,182.0,543.75,451.58
2018,7,31,18,15,421.0,54.5,4.85,15.65,137.5,454.72,378.31
2018,7,31,18,30,348.0,44.0,4.8,14.9,93.0,369.5,304.52
2018,7,31,18,45,239.5,31.0,4.7,14.15,58.5,260.93,200.43
2018,7,31,19,0,131.0,18.0,4.6,13.4,24.0,138.07,0.0
2018,7,31,19,15,65.5,9.0,4.5,13.15,12.0,50.29,0.0
2018,7,31,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,10.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,10.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,10.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,9.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,9.55,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,9.4,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.55,9.4,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,8,1,5,15,73.5,10.0,3.7,10.3,13.5,8.54,0.0
2018,8,1,5,30,147.0,20.0,3.7,10.8,27.0,15.61,0.0
2018,8,1,5,45,252.5,32.0,3.75,11.35,61.5,26.35,16.36
2018,8,1,6,0,358.0,44.0,3.8,11.9,96.0,35.75,25.89
2018,8,1,6,15,432.0,54.0,3.75,12.6,141.0,43.06,32.84
2018,8,1,6,30,506.0,64.0,3.7,13.3,186.0,50.2,39.4
2018,8,1,6,45,559.0,70.5,3.6,14.0,235.5,54.22,42.96
2018,8,1,7,0,612.0,77.0,3.5,14.7,285.0,58.18,46.31
2018,8,1,7,15,650.5,82.5,3.45,15.4,336.0,61.16,48.68
2018,8,1,7,30,689.0,88.0,3.4,16.1,387.0,64.05,50.91
2018,8,1,7,45,719.0,92.0,3.35,16.75,438.0,65.71,52.03
2018,8,1,8,0,749.0,96.0,3.3,17.4,489.0,73.65,58.56
2018,8,1,8,15,771.0,99.0,3.3,18.25,537.0,74.51,58.89
2018,8,1,8,30,793.0,102.0,3.3,19.1,585.0,75.33,59.19
2018,8,1,8,45,810.5,104.5,3.25,19.9,630.0,75.68,59.1
2018,8,1,9,0,828.0,107.0,3.2,20.7,675.0,75.97,58.99
2018,8,1,9,15,842.5,108.5,3.3,21.4,716.5,120.51,70.86
2018,8,1,9,30,857.0,110.0,3.4,22.1,758.0,172.93,97.93
2018,8,1,9,45,869.0,110.5,3.5,22.8,793.5,226.02,136.06
2018,8,1,10,0,881.0,111.0,3.6,23.5,829.0,280.32,180.31
2018,8,1,10,15,890.0,111.5,3.7,24.0,859.0,334.8,227.01
2018,8,1,10,30,899.0,112.0,3.8,24.5,889.0,389.76,274.39
2018,8,1,10,45,907.5,111.5,3.95,25.0,912.5,444.14,320.75
2018,8,1,11,0,916.0,111.0,4.1,25.5,936.0,498.51,366.06
2018,8,1,11,15,920.5,110.5,4.25,25.65,951.5,550.65,409.12
2018,8,1,11,30,925.0,110.0,4.4,25.8,967.0,601.95,450.46
2018,8,1,11,45,928.5,109.5,4.55,26.0,975.5,651.61,489.65
2018,8,1,12,0,932.0,109.0,4.7,26.2,984.0,699.94,527.06
2018,8,1,12,15,932.0,109.5,4.8,26.15,984.0,745.11,561.8
2018,8,1,12,30,932.0,110.0,4.9,26.1,984.0,788.28,594.18
2018,8,1,12,45,930.0,110.0,5.0,26.1,976.0,827.26,621.81
2018,8,1,13,0,928.0,110.0,5.1,26.1,968.0,863.67,647.65
2018,8,1,13,15,925.5,109.0,5.1,25.9,953.0,895.97,670.63
2018,8,1,13,30,923.0,108.0,5.1,25.7,938.0,925.29,691.59
2018,8,1,13,45,919.5,106.5,5.15,25.5,915.5,950.08,709.89
2018,8,1,14,0,916.0,105.0,5.2,25.3,893.0,971.57,726.1
2018,8,1,14,15,910.0,104.0,5.2,24.95,864.5,987.82,738.99
