Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,3,15,0.0,0.0,0.45,6.4,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,6.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,6.65,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,6.75,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,6.8,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,6.8,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,21,7,15,4.5,2.0,0.45,6.8,2.0,0.0,0.0
2018,12,21,7,30,9.0,4.0,0.5,6.9,4.0,3.41,0.0
2018,12,21,7,45,4.5,12.5,0.5,7.0,12.5,10.56,0.0
2018,12,21,8,0,0.0,21.0,0.5,7.1,21.0,17.32,9.4
2018,12,21,8,15,196.0,34.0,0.6,7.35,70.0,25.98,17.76
2018,12,21,8,30,392.0,47.0,0.7,7.6,119.0,37.26,28.29
2018,12,21,8,45,275.0,53.5,0.75,7.85,109.5,40.08,31.05
2018,12,21,9,0,158.0,60.0,0.8,8.1,100.0,46.01,36.55
2018,12,21,9,15,97.0,71.0,0.95,8.45,97.0,55.94,45.54
2018,12,21,9,30,36.0,82.0,1.1,8.8,94.0,65.48,54.08
2018,12,21,9,45,20.5,85.5,1.2,9.1,92.5,68.2,56.4
2018,12,21,10,0,5.0,89.0,1.3,9.4,91.0,72.53,60.13
2018,12,21,10,15,3.5,100.5,1.4,9.75,102.0,81.29,67.79
2018,12,21,10,30,2.0,112.0,1.5,10.1,113.0,90.29,72.15
2018,12,21,10,45,1.5,97.0,1.6,10.4,97.5,79.69,62.93
2018,12,21,11,0,1.0,82.0,1.7,10.7,82.0,68.18,53.01
2018,12,21,11,15,0.5,78.5,1.75,10.95,78.5,65.26,50.45
2018,12,21,11,30,0.0,75.0,1.8,11.2,75.0,62.23,47.82
2018,12,21,11,45,9.5,112.0,1.85,11.45,116.5,95.27,75.47
2018,12,21,12,0,19.0,149.0,1.9,11.7,158.0,129.33,103.78
2018,12,21,12,15,31.0,166.0,1.95,11.8,180.5,152.24,122.73
2018,12,21,12,30,43.0,183.0,2.0,11.9,203.0,175.38,141.95
2018,12,21,12,45,114.5,177.0,2.05,12.0,230.0,213.17,173.16
2018,12,21,13,0,186.0,171.0,2.1,12.1,257.0,250.26,204.23
2018,12,21,13,15,175.0,164.0,2.1,12.05,242.5,247.27,202.67
2018,12,21,13,30,164.0,157.0,2.1,12.0,228.0,242.88,199.95
2018,12,21,13,45,113.5,150.5,2.05,12.0,198.5,214.98,177.16
2018,12,21,14,0,63.0,144.0,2.0,12.0,169.0,173.76,142.82
2018,12,21,14,15,59.5,123.0,1.95,11.8,145.0,153.25,126.22
2018,12,21,14,30,56.0,102.0,1.9,11.6,121.0,131.76,108.52
2018,12,21,14,45,92.5,105.5,1.85,11.35,133.0,174.68,145.8
2018,12,21,15,0,129.0,109.0,1.8,11.1,145.0,209.33,175.64
2018,12,21,15,15,263.5,85.0,1.8,11.1,145.5,285.78,241.37
2018,12,21,15,30,398.0,61.0,1.8,11.1,146.0,368.69,309.62
2018,12,21,15,45,259.5,51.5,1.4,9.6,102.0,263.68,220.69
2018,12,21,16,0,121.0,42.0,1.0,8.1,58.0,148.19,121.52
2018,12,21,16,15,89.0,30.5,1.1,7.8,40.0,116.23,89.47
2018,12,21,16,30,57.0,19.0,1.2,7.5,22.0,72.93,10.67
2018,12,21,16,45,28.5,9.5,1.3,7.15,11.0,25.74,0.0
2018,12,21,17,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,2.65,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,2.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,2.05,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,0.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,0.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,0.35,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,-0.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,22,7,15,47.5,5.0,1.2,0.3,6.0,0.0,0.0
2018,12,22,7,30,95.0,10.0,1.2,0.9,12.0,8.54,0.0
2018,12,22,7,45,101.5,23.0,1.25,1.45,29.5,17.8,3.41
2018,12,22,8,0,108.0,36.0,1.3,2.0,47.0,27.94,18.91
2018,12,22,8,15,126.5,52.0,1.35,2.5,70.5,39.65,30.52
2018,12,22,8,30,145.0,68.0,1.4,3.0,94.0,51.07,41.45
2018,12,22,8,45,212.5,80.0,1.5,3.5,128.5,59.89,49.81
2018,12,22,9,0,280.0,92.0,1.6,4.0,163.0,68.61,57.91
2018,12,22,9,15,361.0,96.5,1.55,4.35,202.5,70.1,59.26
2018,12,22,9,30,442.0,101.0,1.5,4.7,242.0,73.29,62.08
2018,12,22,9,45,502.0,102.5,1.45,5.1,278.0,74.32,62.86
2018,12,22,10,0,562.0,104.0,1.4,5.5,314.0,76.86,64.98
2018,12,22,10,15,504.0,123.5,1.3,5.75,321.5,87.22,74.2
2018,12,22,10,30,446.0,143.0,1.2,6.0,329.0,116.02,85.39
2018,12,22,10,45,449.0,148.5,1.05,6.3,343.5,149.0,104.7
2018,12,22,11,0,452.0,154.0,0.9,6.6,358.0,181.95,129.74
2018,12,22,11,15,511.5,146.0,0.9,6.9,382.5,215.71,155.99
2018,12,22,11,30,571.0,138.0,0.9,7.2,407.0,253.94,187.8
2018,12,22,11,45,468.5,162.5,0.9,7.5,385.0,275.49,211.89
2018,12,22,12,0,366.0,187.0,0.9,7.8,363.0,284.06,224.09
2018,12,22,12,15,322.0,193.0,0.9,8.1,347.5,293.07,234.28
2018,12,22,12,30,278.0,199.0,0.9,8.4,332.0,298.07,240.48
2018,12,22,12,45,219.5,200.0,0.9,8.75,303.5,281.56,228.81
2018,12,22,13,0,161.0,201.0,0.9,9.1,275.0,265.97,217.23
2018,12,22,13,15,107.0,182.0,0.95,9.1,230.5,229.1,188.09
2018,12,22,13,30,53.0,163.0,1.0,9.1,186.0,178.49,146.72
2018,12,22,13,45,65.0,158.0,1.05,9.1,184.5,184.8,152.78
2018,12,22,14,0,77.0,153.0,1.1,9.1,183.0,191.69,159.16
2018,12,22,14,15,76.0,146.0,1.1,9.0,174.0,188.91,157.28
2018,12,22,14,30,75.0,139.0,1.1,8.9,165.0,186.19,155.43
2018,12,22,14,45,45.0,114.5,1.05,8.75,129.5,143.19,118.92
2018,12,22,15,0,15.0,90.0,1.0,8.6,94.0,90.74,73.69
2018,12,22,15,15,15.5,74.5,1.0,8.6,78.0,76.85,61.77
2018,12,22,15,30,16.0,59.0,1.0,8.6,62.0,68.5,54.39
2018,12,22,15,45,15.5,48.0,0.9,7.65,50.5,57.9,45.02
2018,12,22,16,0,15.0,37.0,0.8,6.7,39.0,47.04,35.14
2018,12,22,16,15,8.5,25.0,0.8,6.5,26.0,30.15,19.24
2018,12,22,16,30,2.0,13.0,0.8,6.3,13.0,11.98,0.0
2018,12,22,16,45,1.0,6.5,0.85,6.1,6.5,6.17,0.0
2018,12,22,17,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,5.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,5.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,4.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,4.55,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,3.6,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,3.4,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,3.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,3.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,3.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,3.6,0.0,0.0,0.0
2018,12,23,7,15,15.0,4.0,0.35,3.9,4.5,0.0,0.0
2018,12,23,7,30,30.0,8.0,0.3,4.2,9.0,6.83,0.0
2018,12,23,7,45,34.5,22.0,0.25,4.5,24.5,17.57,2.55
2018,12,23,8,0,39.0,36.0,0.2,4.8,40.0,28.23,18.95
2018,12,23,8,15,59.0,52.5,0.2,5.15,61.5,40.4,30.95
2018,12,23,8,30,79.0,69.0,0.2,5.5,83.0,52.33,42.27
2018,12,23,8,45,96.0,82.0,0.25,5.85,103.5,61.83,51.17
2018,12,23,9,0,113.0,95.0,0.3,6.2,124.0,71.15,59.73
2018,12,23,9,15,99.0,108.0,0.3,6.85,136.0,80.01,67.64
2018,12,23,9,30,85.0,121.0,0.3,7.5,148.0,88.63,75.16
2018,12,23,9,45,86.0,134.0,0.35,8.2,163.5,100.11,85.09
2018,12,23,10,0,87.0,147.0,0.4,8.9,179.0,108.9,92.5
2018,12,23,10,15,162.5,159.5,0.65,9.5,225.0,114.15,96.85
2018,12,23,10,30,238.0,172.0,0.9,10.1,271.0,128.5,99.27
2018,12,23,10,45,322.0,162.0,1.15,10.65,303.0,147.87,107.3
2018,12,23,11,0,406.0,152.0,1.4,11.2,335.0,172.95,122.44
2018,12,23,11,15,387.5,167.0,1.45,11.35,345.5,206.37,151.45
2018,12,23,11,30,369.0,182.0,1.5,11.5,356.0,236.74,178.87
2018,12,23,11,45,305.0,186.0,1.55,11.7,331.0,243.56,188.63
2018,12,23,12,0,241.0,190.0,1.6,11.9,306.0,244.1,192.58
2018,12,23,12,15,379.5,169.0,1.6,11.9,350.5,298.6,236.1
2018,12,23,12,30,518.0,148.0,1.6,11.9,395.0,358.65,284.77
2018,12,23,12,45,425.5,165.0,1.65,11.9,365.5,356.65,286.29
2018,12,23,13,0,333.0,182.0,1.7,11.9,336.0,339.44,274.94
2018,12,23,13,15,263.0,184.5,1.65,11.8,303.5,321.22,261.85
2018,12,23,13,30,193.0,187.0,1.6,11.7,271.0,288.73,236.57
2018,12,23,13,45,235.5,169.0,1.6,11.6,266.0,314.63,259.15
2018,12,23,14,0,278.0,151.0,1.6,11.5,261.0,331.21,274.1
2018,12,23,14,15,206.0,141.5,1.55,11.25,219.5,286.69,238.18
2018,12,23,14,30,134.0,132.0,1.5,11.0,178.0,226.47,188.7
2018,12,23,14,45,86.5,111.0,1.45,10.8,139.5,177.15,147.52
2018,12,23,15,0,39.0,90.0,1.4,10.6,101.0,114.05,93.6
2018,12,23,15,15,19.5,73.0,1.4,10.6,78.5,84.42,67.88
2018,12,23,15,30,0.0,56.0,1.4,10.6,56.0,48.5,36.35
2018,12,23,15,45,0.0,43.0,1.1,9.35,43.0,36.31,25.76
2018,12,23,16,0,0.0,30.0,0.8,8.1,30.0,24.78,15.6
2018,12,23,16,15,0.0,19.5,0.8,7.85,19.5,16.08,7.52
2018,12,23,16,30,0.0,9.0,0.8,7.6,9.0,7.4,0.0
2018,12,23,16,45,0.0,4.5,0.8,7.3,4.5,3.84,0.0
2018,12,23,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,6.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,6.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,6.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,6.3,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,6.15,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,6.1,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,6.05,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.35,5.95,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,5.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,5.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,5.7,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,24,7,15,8.5,2.5,1.5,5.25,2.5,0.0,0.0
2018,12,24,7,30,17.0,5.0,1.6,5.6,5.0,4.27,0.0
2018,12,24,7,45,8.5,11.5,1.65,6.0,11.5,9.72,0.0
2018,12,24,8,0,0.0,18.0,1.7,6.4,18.0,14.83,7.13
2018,12,24,8,15,0.0,28.5,1.9,6.75,28.5,23.53,15.51
2018,12,24,8,30,0.0,39.0,2.1,7.1,39.0,32.25,23.71
2018,12,24,8,45,2.0,55.0,2.25,7.5,55.5,44.93,35.44
2018,12,24,9,0,4.0,71.0,2.4,7.9,72.0,57.24,46.73
2018,12,24,9,15,2.5,72.5,2.5,8.25,73.0,58.97,48.29
2018,12,24,9,30,1.0,74.0,2.6,8.6,74.0,60.56,49.66
2018,12,24,9,45,22.5,106.5,2.65,8.95,114.5,82.37,69.22
2018,12,24,10,0,44.0,139.0,2.7,9.3,155.0,103.69,88.09
2018,12,24,10,15,26.0,129.5,2.85,9.8,139.0,98.42,83.08
2018,12,24,10,30,8.0,120.0,3.0,10.3,123.0,96.19,77.05
2018,12,24,10,45,4.0,105.5,3.15,10.8,107.0,86.33,68.43
2018,12,24,11,0,0.0,91.0,3.3,11.3,91.0,75.12,58.86
2018,12,24,11,15,7.5,126.0,3.45,11.5,129.5,104.13,83.03
2018,12,24,11,30,15.0,161.0,3.6,11.7,168.0,134.09,107.84
2018,12,24,11,45,9.5,123.5,3.75,11.95,128.0,104.45,83.05
2018,12,24,12,0,4.0,86.0,3.9,12.2,88.0,72.74,56.39
2018,12,24,12,15,2.0,66.0,3.9,12.05,67.0,55.47,41.83
2018,12,24,12,30,0.0,46.0,3.9,11.9,46.0,38.07,27.04
2018,12,24,12,45,0.0,49.0,3.9,11.75,49.0,40.56,29.21
2018,12,24,13,0,0.0,52.0,3.9,11.6,52.0,43.05,31.38
2018,12,24,13,15,1.5,51.0,3.8,11.4,51.5,42.99,31.41
2018,12,24,13,30,3.0,50.0,3.7,11.2,51.0,43.02,31.53
2018,12,24,13,45,25.0,52.5,3.6,11.0,62.5,59.53,46.19
2018,12,24,14,0,47.0,55.0,3.5,10.8,74.0,81.54,65.7
2018,12,24,14,15,80.5,77.0,3.4,10.65,106.0,126.76,105.25
2018,12,24,14,30,114.0,99.0,3.3,10.5,138.0,175.38,147.43
2018,12,24,14,45,129.0,88.5,3.2,10.4,128.5,177.48,149.83
2018,12,24,15,0,144.0,78.0,3.1,10.3,119.0,191.29,162.06
2018,12,24,15,15,175.5,76.0,3.1,10.3,119.0,214.9,182.49
2018,12,24,15,30,207.0,74.0,3.1,10.3,119.0,239.41,202.94
2018,12,24,15,45,164.5,58.5,3.35,10.1,89.5,195.21,164.03
2018,12,24,16,0,122.0,43.0,3.6,9.9,60.0,149.69,123.23
2018,12,24,16,15,95.0,31.5,3.85,9.8,42.0,120.81,94.08
2018,12,24,16,30,68.0,20.0,4.1,9.7,24.0,82.16,27.51
2018,12,24,16,45,40.5,11.0,4.35,9.65,13.0,34.52,0.0
2018,12,24,17,0,13.0,2.0,4.6,9.6,2.0,0.0,0.0
2018,12,24,17,15,6.5,1.0,4.35,9.2,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,7.75,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,6.8,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,6.55,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,6.05,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,2.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,1.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,1.1,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,0.85,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,0.8,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,0.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,0.9,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,1.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,25,7,15,42.0,4.0,1.55,1.85,4.5,0.0,0.0
2018,12,25,7,30,84.0,8.0,1.6,2.6,9.0,6.83,0.0
2018,12,25,7,45,226.5,16.5,1.7,3.35,35.5,13.45,0.0
2018,12,25,8,0,369.0,25.0,1.8,4.1,62.0,20.44,12.05
2018,12,25,8,15,491.0,31.0,1.95,4.6,104.5,27.54,19.27
2018,12,25,8,30,613.0,37.0,2.1,5.1,147.0,32.93,24.53
2018,12,25,8,45,687.5,39.5,2.3,5.6,190.5,35.12,26.72
2018,12,25,9,0,762.0,42.0,2.5,6.1,234.0,41.15,32.32
2018,12,25,9,15,793.0,45.0,2.7,6.6,271.5,44.28,35.16
2018,12,25,9,30,824.0,48.0,2.9,7.1,309.0,47.32,37.87
2018,12,25,9,45,842.5,51.0,3.1,7.65,341.5,50.17,40.34
2018,12,25,10,0,861.0,54.0,3.3,8.2,374.0,52.94,42.7
2018,12,25,10,15,878.5,55.0,3.6,8.6,401.5,54.16,43.67
2018,12,25,10,30,896.0,56.0,3.9,9.0,429.0,79.56,45.82
2018,12,25,10,45,908.0,56.5,4.15,9.4,450.0,130.3,70.37
2018,12,25,11,0,920.0,57.0,4.4,9.8,471.0,181.16,107.54
2018,12,25,11,15,927.0,57.0,4.5,10.1,484.5,230.56,150.2
2018,12,25,11,30,934.0,57.0,4.6,10.4,498.0,279.14,195.15
2018,12,25,11,45,938.5,56.5,4.7,10.65,504.0,325.51,239.43
2018,12,25,12,0,943.0,56.0,4.8,10.9,510.0,370.38,282.44
2018,12,25,12,15,941.5,57.0,4.85,11.1,509.0,412.78,323.0
2018,12,25,12,30,940.0,58.0,4.9,11.3,508.0,452.91,360.89
2018,12,25,12,45,935.5,58.5,4.95,11.45,499.0,488.76,394.61
2018,12,25,13,0,931.0,59.0,5.0,11.6,490.0,521.84,425.34
2018,12,25,13,15,924.5,58.0,4.95,11.65,473.5,549.36,450.93
2018,12,25,13,30,918.0,57.0,4.9,11.7,457.0,573.74,473.45
2018,12,25,13,45,906.0,56.0,4.9,11.75,433.5,591.77,490.58
2018,12,25,14,0,894.0,55.0,4.9,11.8,410.0,606.35,504.58
2018,12,25,14,15,876.5,53.5,4.65,11.6,380.0,613.52,511.98
2018,12,25,14,30,859.0,52.0,4.4,11.4,350.0,617.17,516.13
2018,12,25,14,45,833.5,50.0,4.2,11.2,315.0,611.64,512.67
2018,12,25,15,0,808.0,48.0,4.0,11.0,280.0,602.78,506.06
2018,12,25,15,15,769.0,45.0,4.0,11.0,241.0,586.05,492.4
2018,12,25,15,30,730.0,42.0,4.0,11.0,202.0,560.65,470.68
2018,12,25,15,45,667.5,38.0,3.3,9.55,161.0,515.65,432.16
2018,12,25,16,0,605.0,34.0,2.6,8.1,120.0,468.24,388.77
2018,12,25,16,15,496.5,28.0,2.5,7.45,83.0,387.01,310.43
2018,12,25,16,30,388.0,22.0,2.4,6.8,46.0,292.84,127.77
2018,12,25,16,45,210.5,12.5,2.3,6.2,24.0,141.44,0.0
2018,12,25,17,0,33.0,3.0,2.2,5.6,2.0,0.0,0.0
2018,12,25,17,15,16.5,1.5,2.25,5.4,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,3.55,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,3.1,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,2.7,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,1.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,1.45,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,1.9,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,1.9,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,1.45,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,26,7,15,9.0,3.5,1.15,1.05,3.5,0.0,0.0
2018,12,26,7,30,18.0,7.0,1.1,1.6,7.0,5.97,0.0
2018,12,26,7,45,77.5,20.0,1.0,2.1,27.0,15.84,0.0
2018,12,26,8,0,137.0,33.0,0.9,2.6,47.0,25.3,16.34
2018,12,26,8,15,122.5,49.5,1.15,3.3,66.0,37.86,28.74
2018,12,26,8,30,108.0,66.0,1.4,4.0,85.0,50.49,40.71
2018,12,26,8,45,112.5,83.0,1.65,4.75,107.0,62.47,51.9
2018,12,26,9,0,117.0,100.0,1.9,5.5,129.0,74.14,62.61
2018,12,26,9,15,207.5,108.0,2.15,6.0,169.5,78.61,66.63
2018,12,26,9,30,298.0,116.0,2.4,6.5,210.0,84.66,71.99
2018,12,26,9,45,404.5,110.5,2.6,7.05,252.5,78.81,66.46
2018,12,26,10,0,511.0,105.0,2.8,7.6,295.0,75.62,63.36
2018,12,26,10,15,658.0,89.0,2.9,7.95,351.5,65.69,54.21
2018,12,26,10,30,805.0,73.0,3.0,8.3,408.0,81.77,50.31
2018,12,26,10,45,864.0,65.5,3.05,8.7,440.5,131.97,73.96
2018,12,26,11,0,923.0,58.0,3.1,9.1,473.0,181.1,107.46
2018,12,26,11,15,928.5,58.5,3.0,9.35,486.5,230.87,150.24
2018,12,26,11,30,934.0,59.0,2.9,9.6,500.0,279.7,195.15
2018,12,26,11,45,936.5,60.0,2.75,9.9,506.5,326.99,239.65
2018,12,26,12,0,939.0,61.0,2.6,10.2,513.0,372.7,282.55
2018,12,26,12,15,934.0,62.5,2.6,10.35,511.0,414.33,321.9
2018,12,26,12,30,929.0,64.0,2.6,10.5,509.0,453.45,358.33
2018,12,26,12,45,903.5,69.0,2.6,10.65,495.0,484.21,387.38
2018,12,26,13,0,878.0,74.0,2.6,10.8,481.0,512.72,413.71
2018,12,26,13,15,884.5,70.0,2.55,10.8,468.0,540.93,439.21
2018,12,26,13,30,891.0,66.0,2.5,10.8,455.0,568.48,463.63
2018,12,26,13,45,869.0,66.5,2.45,10.8,429.5,585.83,479.46
2018,12,26,14,0,847.0,67.0,2.4,10.8,404.0,596.26,489.62
2018,12,26,14,15,784.0,70.5,2.1,10.45,364.5,581.0,478.8
2018,12,26,14,30,721.0,74.0,1.8,10.1,325.0,563.8,465.9
2018,12,26,14,45,718.5,67.5,1.5,9.8,296.5,563.59,466.17
2018,12,26,15,0,716.0,61.0,1.2,9.5,268.0,563.77,465.67
2018,12,26,15,15,668.0,57.0,1.2,9.5,229.0,538.61,445.84
2018,12,26,15,30,620.0,53.0,1.2,9.5,190.0,506.61,419.74
2018,12,26,15,45,471.5,49.0,1.15,8.2,141.0,405.65,338.26
2018,12,26,16,0,323.0,45.0,1.1,6.9,92.0,300.42,250.07
2018,12,26,16,15,241.5,34.5,1.15,6.45,63.0,236.85,190.45
2018,12,26,16,30,160.0,24.0,1.2,6.0,34.0,161.38,76.26
2018,12,26,16,45,92.0,13.5,1.25,5.55,18.0,68.76,0.0
2018,12,26,17,0,24.0,3.0,1.3,5.1,2.0,0.0,0.0
2018,12,26,17,15,12.0,1.5,1.35,4.8,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,2.55,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,2.45,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,2.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.55,0.7,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,-0.4,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,-0.35,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,-0.35,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,-0.35,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,-0.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,-0.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,-0.1,0.0,0.0,0.0
2018,12,27,7,15,78.5,5.5,2.9,0.6,6.5,0.0,0.0
2018,12,27,7,30,157.0,11.0,3.2,1.3,13.0,9.39,0.0
2018,12,27,7,45,344.0,18.0,3.5,2.05,45.0,16.36,0.0
2018,12,27,8,0,531.0,25.0,3.8,2.8,77.0,22.77,14.02
2018,12,27,8,15,611.0,29.5,4.05,3.4,117.0,26.69,18.54
2018,12,27,8,30,691.0,34.0,4.3,4.0,157.0,32.99,24.66
2018,12,27,8,45,739.5,37.0,4.55,4.65,197.5,36.43,27.99
2018,12,27,9,0,788.0,40.0,4.8,5.3,238.0,39.79,31.13
2018,12,27,9,15,817.5,43.0,5.05,5.85,275.5,42.94,34.01
2018,12,27,9,30,847.0,46.0,5.3,6.4,313.0,46.01,36.74
2018,12,27,9,45,866.0,48.5,5.6,7.0,346.5,48.53,38.92
2018,12,27,10,0,885.0,51.0,5.9,7.6,380.0,50.98,40.99
2018,12,27,10,15,901.0,52.0,6.05,8.0,407.5,52.22,41.99
2018,12,27,10,30,917.0,53.0,6.2,8.4,435.0,75.4,43.5
2018,12,27,10,45,928.0,53.0,6.3,8.8,455.5,126.71,67.34
2018,12,27,11,0,939.0,53.0,6.4,9.2,476.0,178.01,104.54
2018,12,27,11,15,946.5,53.5,6.45,9.45,490.5,228.85,148.55
2018,12,27,11,30,954.0,54.0,6.5,9.7,505.0,278.93,195.19
2018,12,27,11,45,957.0,54.0,6.5,9.9,511.0,326.3,240.91
2018,12,27,12,0,960.0,54.0,6.5,10.1,517.0,372.05,285.29
2018,12,27,12,15,959.0,54.0,6.5,10.15,515.5,414.49,326.66
2018,12,27,12,30,958.0,54.0,6.5,10.2,514.0,454.61,365.37
2018,12,27,12,45,953.0,54.5,6.45,10.25,505.0,490.98,400.18
2018,12,27,13,0,948.0,55.0,6.4,10.3,496.0,524.5,431.86
2018,12,27,13,15,941.0,54.5,6.35,10.25,479.5,552.94,458.92
2018,12,27,13,30,934.0,54.0,6.3,10.2,463.0,578.18,482.82
2018,12,27,13,45,922.0,53.0,6.2,10.15,439.5,596.73,500.74
2018,12,27,14,0,910.0,52.0,6.1,10.1,416.0,611.77,515.4
2018,12,27,14,15,892.0,51.0,5.95,9.9,386.0,619.66,524.03
2018,12,27,14,30,874.0,50.0,5.8,9.7,356.0,623.98,529.38
2018,12,27,14,45,848.5,48.0,5.6,9.45,320.5,618.73,526.48
2018,12,27,15,0,823.0,46.0,5.4,9.2,285.0,610.08,520.19
2018,12,27,15,15,785.5,43.5,5.4,9.2,246.0,589.72,503.52
2018,12,27,15,30,748.0,41.0,5.4,9.2,207.0,571.88,487.41
2018,12,27,15,45,688.0,37.0,4.85,8.1,166.0,528.7,449.41
2018,12,27,16,0,628.0,33.0,4.3,7.0,125.0,483.2,406.83
2018,12,27,16,15,524.5,27.5,4.15,6.45,87.0,405.92,331.35
2018,12,27,16,30,421.0,22.0,4.0,5.9,49.0,317.12,169.06
2018,12,27,16,45,230.0,13.0,3.9,5.35,26.0,154.4,0.0
2018,12,27,17,0,39.0,4.0,3.8,4.8,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,3.8,4.55,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,3.1,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,2.8,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,2.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,2.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,1.9,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,1.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,1.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,0.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,0.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,0.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,0.45,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,0.15,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,-0.1,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,-0.25,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,-0.3,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,-0.4,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,-0.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,-0.6,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,-0.65,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,-0.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.75,-0.8,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.7,-0.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,-1.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,-1.3,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,-1.45,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,-1.55,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,-1.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,-1.65,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,-1.75,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,-1.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,-1.8,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,-1.2,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,-0.6,10.0,7.68,0.0
2018,12,28,7,45,203.5,21.0,3.0,0.0,37.0,17.51,0.0
2018,12,28,8,0,323.0,33.0,3.2,0.6,64.0,27.44,18.19
2018,12,28,8,15,510.0,34.0,3.3,1.2,111.0,30.42,22.13
2018,12,28,8,30,697.0,35.0,3.4,1.8,158.0,33.78,25.62
2018,12,28,8,45,745.5,37.5,3.45,2.35,198.5,36.84,28.65
2018,12,28,9,0,794.0,40.0,3.5,2.9,239.0,39.82,31.49
2018,12,28,9,15,792.0,47.0,3.65,3.6,271.0,45.75,36.94
2018,12,28,9,30,790.0,54.0,3.8,4.3,303.0,46.94,37.93
2018,12,28,9,45,845.0,50.0,3.95,5.0,341.5,49.44,40.08
2018,12,28,10,0,900.0,46.0,4.1,5.7,380.0,47.4,38.04
2018,12,28,10,15,914.0,47.5,4.1,6.2,407.5,49.03,39.39
2018,12,28,10,30,928.0,49.0,4.1,6.7,435.0,71.51,40.96
2018,12,28,10,45,937.5,49.5,4.1,7.2,456.0,123.55,64.85
2018,12,28,11,0,947.0,50.0,4.1,7.7,477.0,175.46,102.36
2018,12,28,11,15,952.5,51.0,4.15,7.95,491.0,226.72,146.66
2018,12,28,11,30,958.0,52.0,4.2,8.2,505.0,277.05,193.43
2018,12,28,11,45,960.5,52.0,4.2,8.45,511.0,324.47,238.94
2018,12,28,12,0,963.0,52.0,4.2,8.7,517.0,370.22,282.99
2018,12,28,12,15,960.0,53.5,4.15,8.85,516.0,413.55,324.53
2018,12,28,12,30,957.0,55.0,4.1,9.0,515.0,454.48,363.18
2018,12,28,12,45,950.0,56.5,4.05,9.15,506.5,491.08,397.42
2018,12,28,13,0,943.0,58.0,4.0,9.3,498.0,524.75,428.39
2018,12,28,13,15,936.5,57.0,3.95,9.3,481.5,552.94,454.6
2018,12,28,13,30,930.0,56.0,3.9,9.3,465.0,577.94,477.69
2018,12,28,13,45,920.0,54.5,3.8,9.3,441.5,597.13,495.57
2018,12,28,14,0,910.0,53.0,3.7,9.3,418.0,612.87,510.3
2018,12,28,14,15,893.0,51.5,3.45,9.05,388.0,620.89,518.54
2018,12,28,14,30,876.0,50.0,3.2,8.8,358.0,625.32,523.52
2018,12,28,14,45,851.5,48.0,2.9,8.55,323.0,620.84,520.75
2018,12,28,15,0,827.0,46.0,2.6,8.3,288.0,612.94,514.62
2018,12,28,15,15,790.0,43.5,2.6,8.3,249.0,593.0,498.82
2018,12,28,15,30,753.0,41.0,2.6,8.3,210.0,570.27,479.45
2018,12,28,15,45,692.0,37.5,2.0,6.4,168.5,532.45,447.14
2018,12,28,16,0,631.0,34.0,1.4,4.5,127.0,486.81,405.46
2018,12,28,16,15,527.0,28.5,1.45,3.95,89.0,408.93,332.48
2018,12,28,16,30,423.0,23.0,1.5,3.4,51.0,320.06,182.97
2018,12,28,16,45,231.0,13.5,1.5,2.85,27.0,155.7,0.0
2018,12,28,17,0,39.0,4.0,1.5,2.3,3.0,0.0,0.0
2018,12,28,17,15,19.5,2.0,1.55,2.15,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,1.85,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,-0.45,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,-0.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,-0.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,-1.95,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,12,29,7,15,47.0,4.5,1.25,-1.3,5.0,0.0,0.0
2018,12,29,7,30,94.0,9.0,1.3,-0.6,10.0,7.68,0.0
2018,12,29,7,45,168.5,22.0,1.4,0.1,34.0,17.17,0.0
2018,12,29,8,0,243.0,35.0,1.5,0.8,58.0,27.13,17.89
2018,12,29,8,15,446.5,35.5,1.55,1.4,104.5,28.97,20.82
2018,12,29,8,30,650.0,36.0,1.6,2.0,151.0,32.27,24.24
2018,12,29,8,45,698.5,39.5,1.6,2.55,190.5,35.21,27.16
2018,12,29,9,0,747.0,43.0,1.6,3.1,230.0,38.2,30.0
2018,12,29,9,15,778.0,46.0,1.65,3.75,267.0,44.88,36.15
2018,12,29,9,30,809.0,49.0,1.7,4.4,304.0,47.91,38.85
2018,12,29,9,45,829.0,51.5,1.7,5.05,336.5,50.39,40.98
2018,12,29,10,0,849.0,54.0,1.7,5.7,369.0,52.8,43.02
2018,12,29,10,15,864.0,55.5,1.65,6.15,396.0,54.36,44.29
2018,12,29,10,30,879.0,57.0,1.6,6.6,423.0,74.71,45.31
2018,12,29,10,45,889.0,58.0,1.6,7.05,443.5,124.93,68.1
2018,12,29,11,0,899.0,59.0,1.6,7.5,464.0,175.15,103.94
2018,12,29,11,15,905.0,59.5,1.7,7.9,477.5,224.01,145.53
2018,12,29,11,30,911.0,60.0,1.8,8.3,491.0,272.03,189.44
2018,12,29,11,45,913.5,60.5,1.9,8.65,497.5,318.03,232.82
2018,12,29,12,0,916.0,61.0,2.0,9.0,504.0,362.48,274.82
2018,12,29,12,15,913.5,61.5,2.05,9.2,502.5,403.35,313.48
2018,12,29,12,30,911.0,62.0,2.1,9.4,501.0,441.92,349.45
2018,12,29,12,45,904.0,63.0,2.2,9.65,492.0,476.54,381.54
2018,12,29,13,0,897.0,64.0,2.3,9.9,483.0,508.33,410.61
2018,12,29,13,15,889.0,63.5,2.25,9.95,467.0,535.08,434.9
2018,12,29,13,30,881.0,63.0,2.2,10.0,451.0,558.74,456.17
2018,12,29,13,45,868.5,61.5,2.15,10.05,428.0,575.55,471.66
2018,12,29,14,0,856.0,60.0,2.1,10.1,405.0,588.97,484.12
2018,12,29,14,15,838.0,58.5,1.85,9.9,376.0,595.65,490.4
2018,12,29,14,30,820.0,57.0,1.6,9.7,347.0,603.91,497.18
2018,12,29,14,45,707.0,65.0,1.4,9.5,297.5,553.88,458.16
2018,12,29,15,0,594.0,73.0,1.2,9.3,248.0,502.87,417.65
2018,12,29,15,15,496.5,71.5,1.2,9.3,204.0,443.09,370.27
2018,12,29,15,30,399.0,70.0,1.2,9.3,160.0,376.23,315.6
2018,12,29,15,45,416.0,55.5,0.95,8.25,133.0,376.97,315.34
2018,12,29,16,0,433.0,41.0,0.7,7.2,106.0,372.09,307.91
2018,12,29,16,15,403.0,32.5,0.65,7.1,77.5,341.76,274.49
2018,12,29,16,30,373.0,24.0,0.6,7.0,49.0,300.61,178.18
2018,12,29,16,45,203.0,14.0,0.55,6.85,26.0,138.86,0.0
2018,12,29,17,0,33.0,4.0,0.5,6.7,3.0,0.0,0.0
2018,12,29,17,15,16.5,2.0,0.5,6.6,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,6.4,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,3.45,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.2,3.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.1,3.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.25,3.1,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,2.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,2.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,1.4,0.0,0.0,0.0
2018,12,30,7,15,22.5,3.5,1.95,1.5,4.0,0.0,0.0
2018,12,30,7,30,45.0,7.0,2.0,1.6,8.0,5.97,0.0
2018,12,30,7,45,145.5,20.0,2.1,1.7,32.5,15.6,0.0
2018,12,30,8,0,246.0,33.0,2.2,1.8,57.0,25.62,16.46
2018,12,30,8,15,308.0,43.5,2.05,2.05,88.0,33.54,24.88
2018,12,30,8,30,370.0,54.0,1.9,2.3,119.0,41.35,32.54
2018,12,30,8,45,455.5,60.5,1.75,2.5,160.5,47.96,38.96
2018,12,30,9,0,541.0,67.0,1.6,2.7,202.0,52.65,43.44
2018,12,30,9,15,660.5,62.0,1.45,3.1,252.5,48.66,39.74
2018,12,30,9,30,780.0,57.0,1.3,3.5,303.0,49.27,40.25
2018,12,30,9,45,807.5,58.5,1.15,3.85,336.5,50.34,41.15
2018,12,30,10,0,835.0,60.0,1.0,4.2,370.0,51.47,42.08
2018,12,30,10,15,853.5,61.0,0.9,4.5,398.0,58.2,48.13
2018,12,30,10,30,872.0,62.0,0.8,4.8,426.0,77.09,48.47
2018,12,30,10,45,867.5,66.0,0.7,5.15,443.0,128.2,72.36
2018,12,30,11,0,863.0,70.0,0.6,5.5,460.0,173.36,104.39
2018,12,30,11,15,822.0,81.0,0.8,5.95,461.0,221.61,147.38
2018,12,30,11,30,781.0,92.0,1.0,6.4,462.0,265.01,188.82
2018,12,30,11,45,851.5,77.5,1.25,6.9,486.0,312.51,230.59
2018,12,30,12,0,922.0,63.0,1.5,7.4,510.0,365.6,277.68
2018,12,30,12,15,920.5,63.0,1.65,7.85,508.5,406.76,316.49
2018,12,30,12,30,919.0,63.0,1.8,8.3,507.0,445.66,352.72
2018,12,30,12,45,913.5,63.5,1.95,8.75,498.0,480.88,385.21
2018,12,30,13,0,908.0,64.0,2.1,9.2,489.0,513.32,414.72
2018,12,30,13,15,899.5,63.5,2.05,9.45,473.0,540.27,438.82
2018,12,30,13,30,891.0,63.0,2.0,9.7,457.0,564.06,459.81
2018,12,30,13,45,878.0,62.0,2.0,9.95,434.0,581.52,475.63
2018,12,30,14,0,865.0,61.0,2.0,10.2,411.0,595.56,488.42
2018,12,30,14,15,846.0,59.5,1.75,10.1,381.5,601.94,494.19
2018,12,30,14,30,827.0,58.0,1.5,10.0,352.0,609.8,500.37
2018,12,30,14,45,799.5,56.0,1.3,9.9,317.5,603.43,495.48
2018,12,30,15,0,772.0,54.0,1.1,9.8,283.0,593.51,487.32
2018,12,30,15,15,732.5,51.0,1.1,9.8,244.5,571.08,470.26
2018,12,30,15,30,693.0,48.0,1.1,9.8,206.0,545.4,449.6
2018,12,30,15,45,564.5,46.5,1.05,8.3,158.5,465.56,386.22
2018,12,30,16,0,436.0,45.0,1.0,6.8,111.0,378.92,314.63
2018,12,30,16,15,338.0,35.0,1.05,6.3,76.5,302.36,245.9
2018,12,30,16,30,240.0,25.0,1.1,5.8,42.0,217.86,137.01
2018,12,30,16,45,133.0,14.0,1.2,5.25,22.0,95.27,0.0
2018,12,30,17,0,26.0,3.0,1.3,4.7,2.0,0.0,0.0
2018,12,30,17,15,13.0,1.5,1.3,4.5,1.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,2.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,2.1,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,1.85,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.55,0.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.5,0.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,0.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,0.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,0.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,0.2,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,0.2,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,0.2,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,0.2,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.25,0.2,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,0.2,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,0.2,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,0.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,0.2,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,0.2,0.0,0.0,0.0
2018,12,31,7,15,83.5,5.5,4.85,0.55,6.5,0.0,0.0
2018,12,31,7,30,167.0,11.0,4.9,0.9,13.0,9.39,0.0
2018,12,31,7,45,350.0,18.0,4.95,1.2,44.5,16.42,0.0
2018,12,31,8,0,533.0,25.0,5.0,1.5,76.0,22.81,13.99
2018,12,31,8,15,596.5,30.5,5.15,2.1,114.0,27.56,19.4
2018,12,31,8,30,660.0,36.0,5.3,2.7,152.0,32.33,24.15
2018,12,31,8,45,736.5,37.0,5.45,3.25,196.5,36.37,28.08
2018,12,31,9,0,813.0,38.0,5.6,3.8,241.0,38.4,30.03
2018,12,31,9,15,842.5,40.5,5.8,4.35,279.5,41.21,32.61
2018,12,31,9,30,872.0,43.0,6.0,4.9,318.0,43.95,35.06
2018,12,31,9,45,891.5,45.5,6.2,5.5,352.0,46.53,37.3
2018,12,31,10,0,911.0,48.0,6.4,6.1,386.0,49.03,39.45
2018,12,31,10,15,925.5,49.5,6.45,6.5,414.5,50.66,40.81
2018,12,31,10,30,940.0,51.0,6.5,6.9,443.0,70.03,41.57
2018,12,31,10,45,949.0,52.0,6.5,7.25,464.5,123.27,65.02
2018,12,31,11,0,958.0,53.0,6.5,7.6,486.0,176.36,103.02
2018,12,31,11,15,963.5,54.0,6.45,7.85,500.5,228.45,148.0
2018,12,31,11,30,969.0,55.0,6.4,8.1,515.0,279.62,195.75
2018,12,31,11,45,971.0,55.0,6.35,8.3,521.5,327.75,242.41
2018,12,31,12,0,973.0,55.0,6.3,8.5,528.0,374.16,287.66
2018,12,31,12,15,969.0,56.5,6.25,8.65,526.5,417.9,330.29
2018,12,31,12,30,965.0,58.0,6.2,8.8,525.0,459.14,370.0
2018,12,31,12,45,958.0,59.0,6.2,8.9,516.0,495.91,405.3
2018,12,31,13,0,951.0,60.0,6.2,9.0,507.0,529.7,437.34
2018,12,31,13,15,944.0,59.0,6.15,9.0,490.5,558.26,464.54
2018,12,31,13,30,937.0,58.0,6.1,9.0,474.0,583.59,488.53
2018,12,31,13,45,925.5,57.5,6.05,9.0,451.0,603.65,507.73
2018,12,31,14,0,914.0,57.0,6.0,9.0,428.0,620.23,523.7
2018,12,31,14,15,897.5,55.0,5.8,8.85,398.0,628.48,532.48
2018,12,31,14,30,881.0,53.0,5.6,8.7,368.0,633.09,537.92
2018,12,31,14,45,856.5,51.0,5.4,8.55,332.5,629.05,535.87
2018,12,31,15,0,832.0,49.0,5.2,8.4,297.0,621.56,530.43
2018,12,31,15,15,795.5,46.0,5.2,8.4,257.5,601.59,514.28
2018,12,31,15,30,759.0,43.0,5.2,8.4,218.0,583.9,498.61
2018,12,31,15,45,423.0,45.5,3.0,8.15,139.5,370.6,314.81
2018,12,31,16,0,87.0,48.0,0.8,7.9,61.0,120.1,98.14
2018,12,31,16,15,56.5,37.0,0.8,7.55,44.5,90.33,71.04
2018,12,31,16,30,26.0,26.0,0.8,7.2,28.0,48.56,27.74
2018,12,31,16,45,25.5,14.5,0.85,6.85,15.5,28.38,0.0
2018,12,31,17,0,25.0,3.0,0.9,6.5,3.0,0.0,0.0
2018,12,31,17,15,12.5,1.5,0.85,6.4,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,5.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
